ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 00:00,2,0.000,ALERT,213.06,301.17,60.038,1547269204,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1214500.1,1214500.1,1227,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269206,97306.00
01/12/2019 00:00,2,0.000,ALERT,212.38,298.47,60.038,1547269204,"201051344001025","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1199281.2,1199281.2,9149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269208,97307.00
01/12/2019 00:00,2,0.000,ALERT,212.83,299.37,60.043,1547269204,"201051344001093","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1191349.4,1191349.4,9131,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269210,97308.00
01/12/2019 00:00,2,0.000,ALERT,212.83,300.27,60.038,1547269204,"201051344000458","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,1200687.6,1200687.6,1228,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269212,97309.00
01/12/2019 00:00,2,0.000,ALERT,212.61,299.37,60.038,1547269204,"201051344000890","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1195751.4,1195751.4,9127,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269214,97310.00
01/12/2019 00:00,2,0.000,ALERT,212.61,300.27,60.028,1547269204,"201051344000988","174011545737251",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,936827.8,936827.8,1240,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269216,97311.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.97,60.028,1547269204,"201051344000582","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1175651.5,1175651.5,9096,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269217,97312.00
01/12/2019 00:00,2,0.000,ALERT,212.83,301.17,60.022,1547269204,"201051344000868","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1187658.5,1187658.5,32970,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269219,97313.00
01/12/2019 00:00,2,0.000,ALERT,213.29,300.87,60.033,1547269204,"201051344000576","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1201007.7,1201007.7,5410,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269221,97314.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.97,60.022,1547269204,"201051344001158","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1180945.2,1180945.2,1228,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269223,97315.00
01/12/2019 00:00,2,0.000,ALERT,212.83,298.77,60.033,1547269204,"201051344000917","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1192379.5,1192379.5,9103,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269225,97316.00
01/12/2019 00:00,2,0.000,ALERT,212.83,298.77,60.017,1547269204,"201051344000417","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,967974.8,967974.8,9180,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269226,97317.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.07,60.059,1547269204,"201051344000685","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1196664.2,1196664.2,9134,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269228,97318.00
01/12/2019 00:00,2,0.000,ALERT,212.83,298.47,60.054,1547269204,"201051344000651","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1190478.4,1190478.4,9134,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269230,97319.00
01/12/2019 00:00,2,0.000,ALERT,212.61,301.17,60.012,1547269204,"201051344000594","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1205409.9,1205409.9,32935,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269232,97320.00
01/12/2019 00:00,2,0.000,ALERT,213.06,300.57,60.028,1547269204,"201051344000469","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1189522.1,1189522.1,1235,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269234,97321.00
01/12/2019 00:00,2,0.000,ALERT,212.83,299.37,60.006,1547269204,"201051344000585","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1205229.4,1205229.4,9170,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269236,97322.00
01/12/2019 00:00,2,0.000,ALERT,213.29,300.57,60.022,1547269204,"201051344000853","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1223,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269238,97323.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.67,60.022,1547269204,"201051344001145","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1204119.3,1204119.3,9115,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269239,97324.00
01/12/2019 00:00,2,0.000,ALERT,212.83,299.07,60.022,1547269204,"201051344000438","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1198097.6,1198097.6,9134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269241,97325.00
01/12/2019 00:00,2,0.000,ALERT,212.38,299.07,60.022,1547269204,"201051344001135","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1186507.1,1186507.1,9116,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269243,97326.00
01/12/2019 00:00,2,0.000,ALERT,212.83,300.27,60.022,1547269204,"201051344000983","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1222,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269245,97327.00
01/12/2019 00:00,2,0.000,ALERT,212.83,298.77,60.033,1547269204,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9151,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269247,97328.00
01/12/2019 00:00,2,0.000,ALERT,212.61,299.67,60.038,1547269204,"201051344001230","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1189771.1,1189771.1,9140,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269248,97329.00
01/12/2019 00:00,2,0.000,ALERT,212.38,299.07,60.022,1547269204,"201051344000646","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1184446.5,1184446.5,9137,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269250,97330.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.37,60.038,1547269204,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1186448.5,1186448.5,32970,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269252,97331.00
01/12/2019 00:00,2,0.000,ALERT,213.51,299.67,59.996,1547269204,"201051344000633","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1185364.0,1185364.0,33017,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269254,97332.00
01/12/2019 00:00,2,0.000,ALERT,212.16,299.07,60.022,1547269204,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1203256.7,1203256.7,9133,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269256,97333.00
01/12/2019 00:00,2,0.000,ALERT,212.61,299.07,60.028,1547269204,"201051344000648","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1193407.1,1193407.1,32944,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547269257,97334.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.67,60.028,1547269204,"201051344000645","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1197668.4,1197668.4,32942,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269259,97335.00
01/12/2019 00:00,2,0.000,ALERT,212.61,300.27,60.038,1547269204,"201051344000569","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1214629.5,1214629.5,1213,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547269261,97336.00
01/12/2019 00:00,2,0.000,ALERT,213.06,299.07,59.996,1547269204,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1154.2,1154.2,1221,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547269263,97337.00
01/12/2019 00:15,2,0.000,ALERT,213.06,301.17,60.006,1547270104,"201051344000579","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1214500.1,1214500.1,1229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270106,97338.00
01/12/2019 00:15,2,0.000,ALERT,213.06,299.37,60.043,1547270104,"201051344001025","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1199281.2,1199281.2,9151,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270108,97339.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.27,59.964,1547270104,"201051344001093","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1191349.4,1191349.4,9133,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547270110,97340.00
01/12/2019 00:15,2,0.000,ALERT,212.83,300.27,60.001,1547270104,"201051344000458","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1200687.6,1200687.6,1230,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270111,97341.00
01/12/2019 00:15,2,0.000,ALERT,213.06,300.57,59.969,1547270104,"201051344000890","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9129,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270113,97342.00
01/12/2019 00:15,2,0.000,ALERT,212.83,300.27,60.006,1547270104,"201051344000988","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,936827.8,936827.8,1242,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270115,97343.00
01/12/2019 00:15,2,0.000,ALERT,213.74,301.17,59.959,1547270104,"201051344000582","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1175651.5,1175651.5,9098,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270117,97344.00
01/12/2019 00:15,2,0.000,ALERT,213.06,300.87,59.996,1547270104,"201051344000868","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1187658.5,1187658.5,32972,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547270119,97345.00
01/12/2019 00:15,2,0.000,ALERT,213.51,300.87,59.996,1547270104,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1201007.7,1201007.7,5412,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270120,97346.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.27,60.043,1547270104,"201051344001158","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1180945.2,1180945.2,1230,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270122,97347.00
01/12/2019 00:15,2,0.000,ALERT,213.51,299.97,60.001,1547270104,"201051344000917","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1192379.5,1192379.5,9105,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270124,97348.00
01/12/2019 00:15,2,0.000,ALERT,213.51,299.67,60.006,1547270104,"201051344000417","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,967974.8,967974.8,9182,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270126,97349.00
01/12/2019 00:15,2,0.000,ALERT,213.51,300.27,60.043,1547270104,"201051344000685","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1196664.2,1196664.2,9136,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547270128,97350.00
01/12/2019 00:15,2,0.000,ALERT,213.51,299.37,60.001,1547270104,"201051344000651","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1190478.4,1190478.4,9136,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270130,97351.00
01/12/2019 00:15,2,0.000,ALERT,212.83,300.87,60.017,1547270104,"201051344000594","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270131,97352.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.27,59.959,1547270104,"201051344000469","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1189522.1,1189522.1,1237,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270133,97353.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.57,60.012,1547270104,"201051344000585","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1205229.4,1205229.4,9172,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270135,97354.00
01/12/2019 00:15,2,0.000,ALERT,213.51,300.27,59.980,1547270104,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1205239.7,1205239.7,1225,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270137,97355.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.27,59.990,1547270104,"201051344001145","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1204119.3,1204119.3,9117,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270139,97356.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.27,60.006,1547270104,"201051344000438","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1198097.6,1198097.6,9136,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547270141,97357.00
01/12/2019 00:15,2,0.000,ALERT,212.83,300.27,60.006,1547270104,"201051344001135","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1186507.1,1186507.1,9118,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270142,97358.00
01/12/2019 00:15,2,0.000,ALERT,213.06,300.57,60.017,1547270104,"201051344000983","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1204872.8,1204872.8,1224,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270144,97359.00
01/12/2019 00:15,2,0.000,ALERT,213.29,299.97,60.006,1547270104,"201051344001203","174011545737251",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,1195224.5,1195224.5,9153,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270146,97360.00
01/12/2019 00:15,2,0.000,ALERT,213.06,300.27,60.012,1547270104,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1189771.1,1189771.1,9142,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270148,97361.00
01/12/2019 00:15,2,0.000,ALERT,213.06,299.97,60.012,1547270104,"201051344000646","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1184446.5,1184446.5,9139,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270150,97362.00
01/12/2019 00:15,2,0.000,ALERT,213.29,299.67,60.001,1547270104,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1186448.5,1186448.5,32972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270152,97363.00
01/12/2019 00:15,2,0.000,ALERT,213.74,300.27,60.006,1547270104,"201051344000633","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1185364.0,1185364.0,33019,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270154,97364.00
01/12/2019 00:15,2,0.000,ALERT,212.83,300.27,60.038,1547270104,"201051344000955","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1203256.7,1203256.7,9135,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547270155,97365.00
01/12/2019 00:15,2,0.000,ALERT,213.06,299.67,60.012,1547270104,"201051344000648","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32946,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270157,97366.00
01/12/2019 00:15,2,0.000,ALERT,213.51,300.57,60.001,1547270104,"201051344000645","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32944,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270159,97367.00
01/12/2019 00:15,2,0.000,ALERT,213.29,300.87,59.996,1547270104,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1214629.5,1214629.5,1215,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547270161,97368.00
01/12/2019 00:15,2,0.000,ALERT,213.29,299.97,59.964,1547270104,"179051228000119","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1154.2,1154.2,1223,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547270163,97369.00
01/12/2019 00:30,2,0.000,ALERT,213.29,301.77,60.033,1547271004,"201051344000579","174011545737251",0.00,-2.00,0,287.65,303.58,0.0,0.0,0.000,1214500.1,1214500.1,1231,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271006,97370.00
01/12/2019 00:30,2,0.000,ALERT,212.61,298.77,60.033,1547271004,"201051344001025","174011545737251",0.00,-3.00,0,284.94,302.37,0.0,0.0,0.000,1199281.2,1199281.2,9153,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271008,97371.00
01/12/2019 00:30,2,0.000,ALERT,212.61,299.37,60.043,1547271004,"201051344001093","174011545737251",0.00,-1.00,0,285.24,301.77,0.0,0.0,0.000,1191349.4,1191349.4,9135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271009,97372.00
01/12/2019 00:30,2,0.000,ALERT,213.29,301.47,60.070,1547271004,"201051344000458","174011545737251",0.00,-0.50,0,287.05,303.58,0.0,0.0,0.000,1200687.6,1200687.6,1232,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271011,97373.00
01/12/2019 00:30,2,0.000,ALERT,212.61,299.67,60.038,1547271004,"201051344000890","174011545737251",0.00,-2.00,0,285.84,302.98,0.0,0.0,0.000,1195751.4,1195751.4,9131,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271013,97374.00
01/12/2019 00:30,2,0.000,ALERT,213.06,301.17,60.043,1547271004,"201051344000988","174011545737251",0.00,-2.00,0,284.64,302.37,0.0,0.0,0.000,936827.8,936827.8,1244,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271015,97375.00
01/12/2019 00:30,2,0.000,ALERT,213.29,300.57,60.033,1547271004,"201051344000582","174011545737251",0.00,-3.00,0,286.14,302.68,0.0,0.0,0.000,1175651.5,1175651.5,9100,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271017,97376.00
01/12/2019 00:30,2,0.000,ALERT,213.29,301.77,60.075,1547271004,"201051344000868","174011545737251",0.00,-2.00,0,287.65,303.58,0.0,0.0,0.000,1187658.5,1187658.5,32974,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271018,97377.00
01/12/2019 00:30,2,0.000,ALERT,213.74,301.77,59.985,1547271004,"201051344000576","174011545737251",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,1201007.7,1201007.7,5414,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271020,97378.00
01/12/2019 00:30,2,0.000,ALERT,213.51,301.17,60.043,1547271004,"201051344001158","174011545737251",0.00,-3.00,0,286.44,302.68,0.0,0.0,0.000,1180945.2,1180945.2,1232,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271022,97379.00
01/12/2019 00:30,2,0.000,ALERT,212.83,299.07,60.043,1547271004,"201051344000917","174011545737251",0.00,-1.00,0,284.04,301.47,0.0,0.0,0.000,1192379.5,1192379.5,9107,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271024,97380.00
01/12/2019 00:30,2,0.000,ALERT,212.83,298.77,60.017,1547271004,"201051344000417","174011545737251",0.00,-2.50,0,284.64,301.47,0.0,0.0,0.000,967974.8,967974.8,9184,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271026,97381.00
01/12/2019 00:30,2,0.000,ALERT,213.06,299.67,60.043,1547271004,"201051344000685","174011545737251",0.00,-2.00,0,284.94,301.77,0.0,0.0,0.000,1196664.2,1196664.2,9138,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271028,97382.00
01/12/2019 00:30,2,0.000,ALERT,212.83,298.77,60.059,1547271004,"201051344000651","174011545737251",0.00,-3.50,0,284.64,301.47,0.0,0.0,0.000,1190478.4,1190478.4,9138,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271030,97383.00
01/12/2019 00:30,2,0.000,ALERT,213.06,301.77,60.049,1547271004,"201051344000594","174011545737251",0.00,-2.50,0,286.74,302.98,0.0,0.0,0.000,1205409.9,1205409.9,32939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271031,97384.00
01/12/2019 00:30,2,0.000,ALERT,213.29,301.17,60.038,1547271004,"201051344000469","174011545737251",0.00,-3.00,0,286.14,302.68,0.0,0.0,0.000,1189522.1,1189522.1,1239,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271033,97385.00
01/12/2019 00:30,2,0.000,ALERT,212.83,299.67,60.022,1547271004,"201051344000585","174011545737251",0.00,-2.00,0,284.94,302.07,0.0,0.0,0.000,1205229.4,1205229.4,9174,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271035,97386.00
01/12/2019 00:30,2,0.000,ALERT,213.74,300.87,60.038,1547271004,"201051344000853","174011545737251",0.00,-2.50,0,286.74,302.98,0.0,0.0,0.000,1205239.7,1205239.7,1227,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271037,97387.00
01/12/2019 00:30,2,0.000,ALERT,213.06,299.67,60.038,1547271004,"201051344001145","174011545737251",0.00,-2.50,0,285.84,302.37,0.0,0.0,0.000,1204119.3,1204119.3,9119,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271039,97388.00
01/12/2019 00:30,2,0.000,ALERT,212.83,299.37,60.043,1547271004,"201051344000438","174011545737251",0.00,-3.00,0,285.54,302.37,0.0,0.0,0.000,1198097.6,1198097.6,9138,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271041,97389.00
01/12/2019 00:30,2,0.000,ALERT,212.38,299.07,60.081,1547271004,"201051344001135","174011545737251",0.00,-2.50,0,285.54,302.68,0.0,0.0,0.000,1186507.1,1186507.1,9120,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271042,97390.00
01/12/2019 00:30,2,0.000,ALERT,213.06,301.17,60.033,1547271004,"201051344000983","174011545737251",0.00,-2.00,0,287.05,303.28,0.0,0.0,0.000,1204872.8,1204872.8,1226,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271044,97391.00
01/12/2019 00:30,2,0.000,ALERT,212.83,299.07,59.996,1547271004,"201051344001203","174011545737251",0.00,-2.50,0,285.24,303.58,0.0,0.0,0.000,1195224.5,1195224.5,9155,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271046,97392.00
01/12/2019 00:30,2,0.000,ALERT,212.61,299.67,60.059,1547271004,"201051344001230","174011545737251",0.00,-2.50,0,285.54,302.07,0.0,0.0,0.000,1189771.1,1189771.1,9144,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271048,97393.00
01/12/2019 00:30,2,0.000,ALERT,212.38,299.37,60.028,1547271004,"201051344000646","174011545737251",0.00,-2.50,0,284.64,301.77,0.0,0.0,0.000,1184446.5,1184446.5,9141,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271050,97394.00
01/12/2019 00:30,2,0.000,ALERT,213.51,300.57,60.038,1547271004,"201051344000867","174011545737251",0.00,-1.50,0,286.14,302.98,0.0,0.0,0.000,1186448.5,1186448.5,32974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271051,97395.00
01/12/2019 00:30,2,0.000,ALERT,213.96,300.87,60.038,1547271004,"201051344000633","174011545737251",0.00,-2.50,0,285.24,302.37,0.0,0.0,0.000,1185364.0,1185364.0,33021,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271053,97396.00
01/12/2019 00:30,2,0.000,ALERT,212.38,299.37,60.043,1547271004,"201051344000955","174011545737251",0.00,-2.50,0,285.24,302.07,0.0,0.0,0.000,1203256.7,1203256.7,9137,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271055,97397.00
01/12/2019 00:30,2,0.000,ALERT,213.51,300.27,60.038,1547271004,"201051344000648","174011545737251",0.00,-3.00,0,286.14,302.98,0.0,0.0,0.000,1193407.1,1193407.1,32948,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271057,97398.00
01/12/2019 00:30,2,0.000,ALERT,213.74,300.87,60.033,1547271004,"201051344000645","174011545737251",0.00,-1.50,0,286.74,302.98,0.0,0.0,0.000,1197668.4,1197668.4,32946,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271059,97399.00
01/12/2019 00:30,2,0.000,ALERT,213.51,302.07,60.001,1547271004,"201051344000569","174011545737251",0.00,-2.50,0,287.35,303.88,0.0,0.0,0.000,1214629.5,1214629.5,1217,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271060,97400.00
01/12/2019 00:30,2,0.000,ALERT,213.74,300.57,60.033,1547271004,"179051228000119","174011545737251",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,1154.2,1154.2,1225,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547271062,97401.00
01/12/2019 00:45,2,0.000,ALERT,213.06,301.47,60.012,1547271904,"201051344000579","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1214500.1,1214500.1,1233,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271906,97402.00
01/12/2019 00:45,2,0.000,ALERT,212.61,298.47,59.975,1547271904,"201051344001025","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9155,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271908,97403.00
01/12/2019 00:45,2,0.000,ALERT,212.61,299.07,60.012,1547271904,"201051344001093","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9137,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271910,97404.00
01/12/2019 00:45,2,0.000,ALERT,213.06,300.87,60.006,1547271904,"201051344000458","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1200687.6,1200687.6,1234,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271912,97405.00
01/12/2019 00:45,2,0.000,ALERT,212.61,299.67,60.022,1547271904,"201051344000890","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9133,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271914,97406.00
01/12/2019 00:45,2,0.000,ALERT,212.83,300.57,60.028,1547271904,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,936827.8,936827.8,1246,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271915,97407.00
01/12/2019 00:45,2,0.000,ALERT,213.06,300.27,60.001,1547271904,"201051344000582","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9102,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271917,97408.00
01/12/2019 00:45,2,0.000,ALERT,213.06,301.47,60.001,1547271904,"201051344000868","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1187658.5,1187658.5,32976,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271919,97409.00
01/12/2019 00:45,2,0.000,ALERT,213.51,301.17,60.038,1547271904,"201051344000576","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1201007.7,1201007.7,5416,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271921,97410.00
01/12/2019 00:45,2,0.000,ALERT,213.29,300.57,60.022,1547271904,"201051344001158","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1180945.2,1180945.2,1234,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271923,97411.00
01/12/2019 00:45,2,0.000,ALERT,212.83,298.77,59.985,1547271904,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9109,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271925,97412.00
01/12/2019 00:45,2,0.000,ALERT,212.83,298.77,60.012,1547271904,"201051344000417","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,967974.8,967974.8,9186,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271927,97413.00
01/12/2019 00:45,2,0.000,ALERT,213.06,299.37,60.012,1547271904,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9140,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271929,97414.00
01/12/2019 00:45,2,0.000,ALERT,212.83,298.17,60.017,1547271904,"201051344000651","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9140,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271931,97415.00
01/12/2019 00:45,2,0.000,ALERT,212.83,301.47,60.012,1547271904,"201051344000594","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1205409.9,1205409.9,32941,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271932,97416.00
01/12/2019 00:45,2,0.000,ALERT,213.29,300.87,60.017,1547271904,"201051344000469","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1189522.1,1189522.1,1241,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271934,97417.00
01/12/2019 00:45,2,0.000,ALERT,212.83,299.37,60.001,1547271904,"201051344000585","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9176,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271936,97418.00
01/12/2019 00:45,2,0.000,ALERT,213.74,300.57,60.038,1547271904,"201051344000853","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1205239.7,1205239.7,1229,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271938,97419.00
01/12/2019 00:45,2,0.000,ALERT,212.83,299.07,60.017,1547271904,"201051344001145","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1204119.3,1204119.3,9121,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271940,97420.00
01/12/2019 00:45,2,0.000,ALERT,212.61,299.07,60.017,1547271904,"201051344000438","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9140,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271941,97421.00
01/12/2019 00:45,2,0.000,ALERT,212.16,299.07,60.033,1547271904,"201051344001135","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1186507.1,1186507.1,9122,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271943,97422.00
01/12/2019 00:45,2,0.000,ALERT,213.06,300.87,60.028,1547271904,"201051344000983","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1204872.8,1204872.8,1228,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271945,97423.00
01/12/2019 00:45,2,0.000,ALERT,212.83,298.77,60.006,1547271904,"201051344001203","174011545737251",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,1195224.5,1195224.5,9157,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271947,97424.00
01/12/2019 00:45,2,0.000,ALERT,212.61,299.37,59.980,1547271904,"201051344001230","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9146,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271949,97425.00
01/12/2019 00:45,2,0.000,ALERT,212.38,298.77,60.012,1547271904,"201051344000646","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9143,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271950,97426.00
01/12/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1547271904,"201051344000867","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1186448.5,1186448.5,32976,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271952,97427.00
01/12/2019 00:45,2,0.000,ALERT,213.96,300.87,60.022,1547271904,"201051344000633","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1185364.0,1185364.0,33023,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271954,97428.00
01/12/2019 00:45,2,0.000,ALERT,212.16,299.07,60.022,1547271904,"201051344000955","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9139,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271956,97429.00
01/12/2019 00:45,2,0.000,ALERT,213.29,300.57,60.012,1547271904,"201051344000648","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,1193407.1,1193407.1,32950,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271958,97430.00
01/12/2019 00:45,2,0.000,ALERT,213.51,300.87,60.017,1547271904,"201051344000645","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1197668.4,1197668.4,32948,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547271960,97431.00
01/12/2019 00:45,2,0.000,ALERT,213.29,301.77,60.022,1547271904,"201051344000569","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1214629.5,1214629.5,1219,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547271961,97432.00
01/12/2019 00:45,2,0.000,ALERT,213.51,300.57,59.975,1547271904,"179051228000119","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1154.2,1154.2,1227,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547271963,97433.00
01/12/2019 01:00,2,0.000,ALERT,213.29,301.77,60.028,1547272804,"201051344000579","174011545737251",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,1214500.1,1214500.1,1235,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272806,97434.00
01/12/2019 01:00,2,0.000,ALERT,212.61,298.47,60.022,1547272804,"201051344001025","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1199281.2,1199281.2,9157,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272808,97435.00
01/12/2019 01:00,2,0.000,ALERT,212.83,299.07,60.033,1547272804,"201051344001093","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1191349.4,1191349.4,9139,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272810,97436.00
01/12/2019 01:00,2,0.000,ALERT,213.06,301.17,60.059,1547272804,"201051344000458","174011545737251",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,1200687.6,1200687.6,1236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272811,97437.00
01/12/2019 01:00,2,0.000,ALERT,212.61,299.37,60.059,1547272804,"201051344000890","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1195751.4,1195751.4,9135,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272813,97438.00
01/12/2019 01:00,2,0.000,ALERT,213.06,300.87,59.990,1547272804,"201051344000988","174011545737251",0.00,-2.00,0,296.36,304.48,0.0,0.0,0.000,936827.8,936827.8,1248,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272815,97439.00
01/12/2019 01:00,2,0.000,ALERT,213.29,300.27,60.028,1547272804,"201051344000582","174011545737251",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,1175651.5,1175651.5,9104,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272817,97440.00
01/12/2019 01:00,2,0.000,ALERT,213.29,301.77,60.033,1547272804,"201051344000868","174011545737251",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,1187658.5,1187658.5,32978,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272819,97441.00
01/12/2019 01:00,2,0.000,ALERT,213.74,301.77,60.022,1547272804,"201051344000576","174011545737251",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,1201007.7,1201007.7,5418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272820,97442.00
01/12/2019 01:00,2,0.000,ALERT,213.51,301.17,60.022,1547272804,"201051344001158","174011545737251",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,1180945.2,1180945.2,1236,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272822,97443.00
01/12/2019 01:00,2,0.000,ALERT,212.83,298.77,60.022,1547272804,"201051344000917","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1192379.5,1192379.5,9111,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272824,97444.00
01/12/2019 01:00,2,0.000,ALERT,212.83,298.47,60.022,1547272804,"201051344000417","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,967974.8,967974.8,9188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272826,97445.00
01/12/2019 01:00,2,0.000,ALERT,213.06,299.07,60.022,1547272804,"201051344000685","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1196664.2,1196664.2,9142,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272828,97446.00
01/12/2019 01:00,2,0.000,ALERT,212.83,298.47,60.022,1547272804,"201051344000651","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1190478.4,1190478.4,9142,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272829,97447.00
01/12/2019 01:00,2,0.000,ALERT,213.06,301.47,60.022,1547272804,"201051344000594","174011545737251",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,1205409.9,1205409.9,32943,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272832,97448.00
01/12/2019 01:00,2,0.000,ALERT,213.29,301.17,60.001,1547272804,"201051344000469","174011545737251",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,1189522.1,1189522.1,1243,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272833,97449.00
01/12/2019 01:00,2,0.000,ALERT,212.83,299.37,60.017,1547272804,"201051344000585","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1205229.4,1205229.4,9178,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272835,97450.00
