ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 01:00,2,0.000,ALERT,213.96,300.87,60.022,1547272804,"201051344000853","174011545737251",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,1205239.7,1205239.7,1231,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272837,97451.00
01/12/2019 01:00,2,0.000,ALERT,213.06,299.37,60.022,1547272804,"201051344001145","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1204119.3,1204119.3,9123,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272839,97452.00
01/12/2019 01:00,2,0.000,ALERT,212.83,299.07,60.028,1547272804,"201051344000438","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1198097.6,1198097.6,9142,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272841,97453.00
01/12/2019 01:00,2,0.000,ALERT,212.38,299.07,59.975,1547272804,"201051344001135","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1186507.1,1186507.1,9124,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272842,97454.00
01/12/2019 01:00,2,0.000,ALERT,213.29,301.17,60.012,1547272804,"201051344000983","174011545737251",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,1204872.8,1204872.8,1230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272844,97455.00
01/12/2019 01:00,2,0.000,ALERT,212.61,298.47,60.012,1547272804,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9159,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272846,97456.00
01/12/2019 01:00,2,0.000,ALERT,212.61,299.07,60.017,1547272804,"201051344001230","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1189771.1,1189771.1,9148,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272848,97457.00
01/12/2019 01:00,2,0.000,ALERT,212.38,298.47,60.017,1547272804,"201051344000646","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1184446.5,1184446.5,9145,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272850,97458.00
01/12/2019 01:00,2,0.000,ALERT,213.51,300.57,60.028,1547272804,"201051344000867","174011545737251",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,1186448.5,1186448.5,32978,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272852,97459.00
01/12/2019 01:00,2,0.000,ALERT,213.96,301.17,60.022,1547272804,"201051344000633","174011545737251",0.00,-2.50,0,297.26,304.78,0.0,0.0,0.000,1185364.0,1185364.0,33025,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272853,97460.00
01/12/2019 01:00,2,0.000,ALERT,212.16,298.77,60.033,1547272804,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9141,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272855,97461.00
01/12/2019 01:00,2,0.000,ALERT,213.51,300.57,60.012,1547272804,"201051344000648","174011545737251",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,1193407.1,1193407.1,32952,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272857,97462.00
01/12/2019 01:00,2,0.000,ALERT,213.74,301.17,60.038,1547272804,"201051344000645","174011545737251",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,1197668.4,1197668.4,32950,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547272859,97463.00
01/12/2019 01:00,2,0.000,ALERT,213.51,302.07,60.028,1547272804,"201051344000569","174011545737251",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,1214629.5,1214629.5,1221,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547272861,97464.00
01/12/2019 01:00,2,0.000,ALERT,213.51,300.87,60.054,1547272804,"179051228000119","174011545737251",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,1154.2,1154.2,1229,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547272862,97465.00
01/12/2019 01:15,2,0.000,ALERT,213.51,302.37,60.054,1547273704,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1214500.1,1214500.1,1237,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273706,97466.00
01/12/2019 01:15,2,0.000,ALERT,212.61,299.07,60.049,1547273704,"201051344001025","174011545737251",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9159,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273707,97467.00
01/12/2019 01:15,2,0.000,ALERT,212.83,299.97,60.049,1547273704,"201051344001093","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9141,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273709,97468.00
01/12/2019 01:15,2,0.000,ALERT,213.29,301.77,60.022,1547273704,"201051344000458","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1200687.6,1200687.6,1238,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273711,97469.00
01/12/2019 01:15,2,0.000,ALERT,212.61,299.97,60.038,1547273704,"201051344000890","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1195751.4,1195751.4,9137,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273713,97470.00
01/12/2019 01:15,2,0.000,ALERT,213.29,301.47,60.033,1547273704,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,936827.8,936827.8,1250,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273715,97471.00
01/12/2019 01:15,2,0.000,ALERT,213.29,300.87,60.054,1547273704,"201051344000582","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9106,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273717,97472.00
01/12/2019 01:15,2,0.000,ALERT,213.51,302.37,59.996,1547273704,"201051344000868","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1187658.5,1187658.5,32980,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273718,97473.00
01/12/2019 01:15,2,0.000,ALERT,213.96,302.37,60.049,1547273704,"201051344000576","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1201007.7,1201007.7,5420,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273720,97474.00
01/12/2019 01:15,2,0.000,ALERT,213.74,301.77,60.054,1547273704,"201051344001158","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1180945.2,1180945.2,1238,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273722,97475.00
01/12/2019 01:15,2,0.000,ALERT,213.06,299.37,60.049,1547273704,"201051344000917","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273725,97476.00
01/12/2019 01:15,2,0.000,ALERT,213.06,299.37,60.017,1547273704,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,967974.8,967974.8,9190,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273727,97477.00
01/12/2019 01:15,2,0.000,ALERT,213.29,299.97,60.038,1547273704,"201051344000685","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1196664.2,1196664.2,9144,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273728,97478.00
01/12/2019 01:15,2,0.000,ALERT,213.06,299.07,60.059,1547273704,"201051344000651","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9144,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273730,97479.00
01/12/2019 01:15,2,0.000,ALERT,213.29,302.98,60.043,1547273704,"201051344000594","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1205409.9,1205409.9,32945,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273732,97480.00
01/12/2019 01:15,2,0.000,ALERT,213.51,302.68,60.049,1547273704,"201051344000469","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1189522.1,1189522.1,1245,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273734,97481.00
01/12/2019 01:15,2,0.000,ALERT,212.83,299.97,60.054,1547273704,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273736,97482.00
01/12/2019 01:15,2,0.000,ALERT,214.19,301.77,60.070,1547273704,"201051344000853","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1205239.7,1205239.7,1233,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273738,97483.00
01/12/2019 01:15,2,0.000,ALERT,213.06,299.97,60.070,1547273704,"201051344001145","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1204119.3,1204119.3,9125,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273739,97484.00
01/12/2019 01:15,2,0.000,ALERT,212.83,299.67,60.038,1547273704,"201051344000438","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9144,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273741,97485.00
01/12/2019 01:15,2,0.000,ALERT,212.61,299.97,60.038,1547273704,"201051344001135","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9126,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273743,97486.00
01/12/2019 01:15,2,0.000,ALERT,213.51,302.07,60.028,1547273704,"201051344000983","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1204872.8,1204872.8,1232,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273745,97487.00
01/12/2019 01:15,2,0.000,ALERT,212.83,299.37,60.065,1547273704,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,1195224.5,1195224.5,9161,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273747,97488.00
01/12/2019 01:15,2,0.000,ALERT,212.83,299.97,60.033,1547273704,"201051344001230","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9150,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273749,97489.00
01/12/2019 01:15,2,0.000,ALERT,212.61,299.67,60.065,1547273704,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9147,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273751,97490.00
01/12/2019 01:15,2,0.000,ALERT,213.96,301.17,60.043,1547273704,"201051344000867","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1186448.5,1186448.5,32980,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273753,97491.00
01/12/2019 01:15,2,0.000,ALERT,214.19,301.77,60.043,1547273704,"201051344000633","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,1185364.0,1185364.0,33027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273754,97492.00
01/12/2019 01:15,2,0.000,ALERT,212.38,299.67,60.038,1547273704,"201051344000955","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9143,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273756,97493.00
01/12/2019 01:15,2,0.000,ALERT,213.74,301.17,60.043,1547273704,"201051344000648","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1193407.1,1193407.1,32954,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273758,97494.00
01/12/2019 01:15,2,0.000,ALERT,213.96,301.77,60.038,1547273704,"201051344000645","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1197668.4,1197668.4,32952,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547273760,97495.00
01/12/2019 01:15,2,0.000,ALERT,213.74,302.68,60.043,1547273704,"201051344000569","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1214629.5,1214629.5,1223,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547273762,97496.00
01/12/2019 01:15,2,0.000,ALERT,213.74,301.47,60.028,1547273704,"179051228000119","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1154.2,1154.2,1231,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547273764,97497.00
01/12/2019 01:30,2,0.000,ALERT,213.51,302.37,60.028,1547274605,"201051344000579","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1214500.1,1214500.1,1239,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274607,97498.00
01/12/2019 01:30,2,0.000,ALERT,212.38,299.07,60.054,1547274605,"201051344001025","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,1199281.2,1199281.2,9161,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274609,97499.00
01/12/2019 01:30,2,0.000,ALERT,212.61,299.67,60.028,1547274605,"201051344001093","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1191349.4,1191349.4,9143,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274611,97500.00
01/12/2019 01:30,2,0.000,ALERT,213.29,301.47,60.012,1547274605,"201051344000458","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1200687.6,1200687.6,1240,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274613,97501.00
01/12/2019 01:30,2,0.000,ALERT,212.38,299.97,60.017,1547274605,"201051344000890","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1195751.4,1195751.4,9139,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274614,97502.00
01/12/2019 01:30,2,0.000,ALERT,213.29,301.47,60.022,1547274605,"201051344000988","174011545737251",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,936827.8,936827.8,1252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274616,97503.00
01/12/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1547274605,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1175651.5,1175651.5,9108,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274618,97504.00
01/12/2019 01:30,2,0.000,ALERT,213.29,302.37,60.012,1547274605,"201051344000868","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1187658.5,1187658.5,32982,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274620,97505.00
01/12/2019 01:30,2,0.000,ALERT,213.96,302.37,60.012,1547274605,"201051344000576","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1201007.7,1201007.7,5422,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274622,97506.00
01/12/2019 01:30,2,0.000,ALERT,213.51,301.77,60.022,1547274605,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1180945.2,1180945.2,1240,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274624,97507.00
01/12/2019 01:30,2,0.000,ALERT,212.61,299.37,60.017,1547274605,"201051344000917","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9115,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274625,97508.00
01/12/2019 01:30,2,0.000,ALERT,212.83,299.07,60.012,1547274605,"201051344000417","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,967974.8,967974.8,9192,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274627,97509.00
01/12/2019 01:30,2,0.000,ALERT,212.83,299.37,60.022,1547274605,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1196664.2,1196664.2,9146,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274629,97510.00
01/12/2019 01:30,2,0.000,ALERT,212.61,298.77,59.990,1547274605,"201051344000651","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9146,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274631,97511.00
01/12/2019 01:30,2,0.000,ALERT,213.06,302.37,60.028,1547274605,"201051344000594","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1205409.9,1205409.9,32947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274633,97512.00
01/12/2019 01:30,2,0.000,ALERT,213.51,301.77,60.006,1547274605,"201051344000469","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1189522.1,1189522.1,1247,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274634,97513.00
01/12/2019 01:30,2,0.000,ALERT,212.61,299.97,60.028,1547274605,"201051344000585","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1205229.4,1205229.4,9182,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274636,97514.00
01/12/2019 01:30,2,0.000,ALERT,213.96,301.77,59.996,1547274605,"201051344000853","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1205239.7,1205239.7,1235,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274638,97515.00
01/12/2019 01:30,2,0.000,ALERT,212.83,299.97,60.033,1547274605,"201051344001145","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1204119.3,1204119.3,9127,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274640,97516.00
01/12/2019 01:30,2,0.000,ALERT,212.61,299.37,60.028,1547274605,"201051344000438","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1198097.6,1198097.6,9146,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274642,97517.00
01/12/2019 01:30,2,0.000,ALERT,212.16,299.37,60.033,1547274605,"201051344001135","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1186507.1,1186507.1,9128,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274644,97518.00
01/12/2019 01:30,2,0.000,ALERT,213.29,301.47,60.081,1547274605,"201051344000983","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1204872.8,1204872.8,1234,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274646,97519.00
01/12/2019 01:30,2,0.000,ALERT,212.38,299.07,60.028,1547274605,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9163,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274647,97520.00
01/12/2019 01:30,2,0.000,ALERT,212.38,299.97,60.022,1547274605,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1189771.1,1189771.1,9152,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274649,97521.00
01/12/2019 01:30,2,0.000,ALERT,212.16,299.37,60.033,1547274605,"201051344000646","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9149,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274651,97522.00
01/12/2019 01:30,2,0.000,ALERT,213.51,300.87,60.033,1547274605,"201051344000867","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1186448.5,1186448.5,32982,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274653,97523.00
01/12/2019 01:30,2,0.000,ALERT,214.19,301.47,60.043,1547274605,"201051344000633","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1185364.0,1185364.0,33029,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547274655,97524.00
01/12/2019 01:30,2,0.000,ALERT,212.16,299.67,60.054,1547274605,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9145,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274656,97525.00
01/12/2019 01:30,2,0.000,ALERT,213.51,300.87,60.043,1547274605,"201051344000648","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1193407.1,1193407.1,32956,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274658,97526.00
01/12/2019 01:30,2,0.000,ALERT,213.74,301.17,60.043,1547274605,"201051344000645","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1197668.4,1197668.4,32954,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274660,97527.00
01/12/2019 01:30,2,0.000,ALERT,213.51,302.37,60.049,1547274605,"201051344000569","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1214629.5,1214629.5,1225,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547274662,97528.00
01/12/2019 01:30,2,0.000,ALERT,213.74,301.17,60.038,1547274605,"179051228000119","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1154.2,1154.2,1233,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547274664,97529.00
01/12/2019 01:45,2,0.000,ALERT,213.51,302.37,60.028,1547275504,"201051344000579","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1214500.1,1214500.1,1241,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275506,97530.00
01/12/2019 01:45,2,0.000,ALERT,213.06,299.67,60.028,1547275504,"201051344001025","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9163,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275508,97531.00
01/12/2019 01:45,2,0.000,ALERT,213.29,300.27,60.022,1547275504,"201051344001093","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1191349.4,1191349.4,9145,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275510,97532.00
01/12/2019 01:45,2,0.000,ALERT,213.51,302.07,60.012,1547275504,"201051344000458","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1200687.6,1200687.6,1242,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275512,97533.00
01/12/2019 01:45,2,0.000,ALERT,213.06,300.57,60.022,1547275504,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9141,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275513,97534.00
01/12/2019 01:45,2,0.000,ALERT,213.29,301.77,60.028,1547275504,"201051344000988","174011545737251",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,936827.8,936827.8,1254,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275515,97535.00
01/12/2019 01:45,2,0.000,ALERT,213.29,300.87,60.022,1547275504,"201051344000582","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1175651.5,1175651.5,9110,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275517,97536.00
01/12/2019 01:45,2,0.000,ALERT,213.51,302.37,60.028,1547275504,"201051344000868","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1187658.5,1187658.5,32984,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275519,97537.00
01/12/2019 01:45,2,0.000,ALERT,213.74,302.07,60.022,1547275504,"201051344000576","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1201007.7,1201007.7,5424,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275521,97538.00
01/12/2019 01:45,2,0.000,ALERT,213.51,301.77,60.028,1547275504,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1180945.2,1180945.2,1242,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275522,97539.00
01/12/2019 01:45,2,0.000,ALERT,213.06,299.67,60.017,1547275504,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9117,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275524,97540.00
01/12/2019 01:45,2,0.000,ALERT,213.29,299.67,60.028,1547275504,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,967974.8,967974.8,9194,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275526,97541.00
01/12/2019 01:45,2,0.000,ALERT,213.51,300.27,60.033,1547275504,"201051344000685","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9148,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275528,97542.00
01/12/2019 01:45,2,0.000,ALERT,213.06,299.37,60.028,1547275504,"201051344000651","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9148,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275530,97543.00
01/12/2019 01:45,2,0.000,ALERT,213.06,302.37,60.059,1547275504,"201051344000594","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1205409.9,1205409.9,32949,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275532,97544.00
01/12/2019 01:45,2,0.000,ALERT,213.51,301.77,60.028,1547275504,"201051344000469","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1189522.1,1189522.1,1249,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275534,97545.00
01/12/2019 01:45,2,0.000,ALERT,213.06,300.57,60.028,1547275504,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1205229.4,1205229.4,9184,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275535,97546.00
01/12/2019 01:45,2,0.000,ALERT,213.96,301.47,60.028,1547275504,"201051344000853","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1205239.7,1205239.7,1237,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275537,97547.00
01/12/2019 01:45,2,0.000,ALERT,213.29,300.27,60.017,1547275504,"201051344001145","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1204119.3,1204119.3,9129,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275539,97548.00
01/12/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1547275504,"201051344000438","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1198097.6,1198097.6,9148,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275541,97549.00
01/12/2019 01:45,2,0.000,ALERT,212.83,300.27,59.985,1547275504,"201051344001135","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1186507.1,1186507.1,9130,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275543,97550.00
01/12/2019 01:45,2,0.000,ALERT,213.51,301.77,60.012,1547275504,"201051344000983","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1204872.8,1204872.8,1236,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275545,97551.00
01/12/2019 01:45,2,0.000,ALERT,213.06,299.67,60.043,1547275504,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9165,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275546,97552.00
01/12/2019 01:45,2,0.000,ALERT,213.06,300.57,59.964,1547275504,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1189771.1,1189771.1,9154,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275548,97553.00
01/12/2019 01:45,2,0.000,ALERT,212.83,299.97,60.017,1547275504,"201051344000646","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1184446.5,1184446.5,9151,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275550,97554.00
01/12/2019 01:45,2,0.000,ALERT,213.74,301.17,60.012,1547275504,"201051344000867","174011545737251",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,1186448.5,1186448.5,32984,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275552,97555.00
01/12/2019 01:45,2,0.000,ALERT,214.19,301.47,60.012,1547275504,"201051344000633","174011545737251",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,1185364.0,1185364.0,33031,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275554,97556.00
01/12/2019 01:45,2,0.000,ALERT,212.83,300.57,60.017,1547275504,"201051344000955","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1203256.7,1203256.7,9147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275555,97557.00
01/12/2019 01:45,2,0.000,ALERT,213.51,301.17,60.017,1547275504,"201051344000648","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1193407.1,1193407.1,32958,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275557,97558.00
01/12/2019 01:45,2,0.000,ALERT,213.96,301.77,60.001,1547275504,"201051344000645","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1197668.4,1197668.4,32956,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547275559,97559.00
01/12/2019 01:45,2,0.000,ALERT,213.51,302.37,60.012,1547275504,"201051344000569","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1214629.5,1214629.5,1227,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547275561,97560.00
01/12/2019 01:45,2,0.000,ALERT,213.74,301.47,60.022,1547275504,"179051228000119","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1154.2,1154.2,1235,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547275563,97561.00
01/12/2019 02:00,2,0.000,ALERT,213.74,302.37,60.022,1547276405,"201051344000579","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1214500.1,1214500.1,1243,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276407,97562.00
01/12/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1547276405,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1199281.2,1199281.2,9165,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276409,97563.00
01/12/2019 02:00,2,0.000,ALERT,213.29,300.27,60.022,1547276405,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1191349.4,1191349.4,9147,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276410,97564.00
01/12/2019 02:00,2,0.000,ALERT,213.51,301.77,59.975,1547276405,"201051344000458","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1200687.6,1200687.6,1244,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276412,97565.00
01/12/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1547276405,"201051344000890","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1195751.4,1195751.4,9143,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276414,97566.00
01/12/2019 02:00,2,0.000,ALERT,213.51,301.47,60.022,1547276405,"201051344000988","174011545737251",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,936827.8,936827.8,1256,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276416,97567.00
01/12/2019 02:00,2,0.000,ALERT,213.74,301.47,60.049,1547276405,"201051344000582","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1175651.5,1175651.5,9112,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276418,97568.00
01/12/2019 02:00,2,0.000,ALERT,213.51,302.07,60.028,1547276405,"201051344000868","174011545737251",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,1187658.5,1187658.5,32986,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276419,97569.00
01/12/2019 02:00,2,0.000,ALERT,213.96,302.37,60.022,1547276405,"201051344000576","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1201007.7,1201007.7,5426,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276421,97570.00
01/12/2019 02:00,2,0.000,ALERT,213.96,301.77,59.996,1547276405,"201051344001158","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1180945.2,1180945.2,1244,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276423,97571.00
01/12/2019 02:00,2,0.000,ALERT,213.51,299.97,60.028,1547276405,"201051344000917","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1192379.5,1192379.5,9119,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276425,97572.00
01/12/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1547276405,"201051344000417","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,967974.8,967974.8,9196,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276427,97573.00
01/12/2019 02:00,2,0.000,ALERT,213.74,300.27,60.017,1547276405,"201051344000685","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1196664.2,1196664.2,9150,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276428,97574.00
01/12/2019 02:00,2,0.000,ALERT,213.51,299.67,60.017,1547276405,"201051344000651","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1190478.4,1190478.4,9150,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276430,97575.00
01/12/2019 02:00,2,0.000,ALERT,213.51,302.37,60.012,1547276405,"201051344000594","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1205409.9,1205409.9,32951,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276432,97576.00
01/12/2019 02:00,2,0.000,ALERT,213.96,301.77,60.017,1547276405,"201051344000469","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1189522.1,1189522.1,1251,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276434,97577.00
01/12/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1547276405,"201051344000585","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1205229.4,1205229.4,9186,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276436,97578.00
01/12/2019 02:00,2,0.000,ALERT,214.41,301.77,60.017,1547276405,"201051344000853","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1205239.7,1205239.7,1239,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276438,97579.00
01/12/2019 02:00,2,0.000,ALERT,213.74,300.57,60.043,1547276405,"201051344001145","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1204119.3,1204119.3,9131,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276440,97580.00
01/12/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1547276405,"201051344000438","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1198097.6,1198097.6,9150,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276441,97581.00
01/12/2019 02:00,2,0.000,ALERT,213.06,300.57,60.006,1547276405,"201051344001135","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1186507.1,1186507.1,9132,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276443,97582.00
01/12/2019 02:00,2,0.000,ALERT,213.96,302.37,59.975,1547276405,"201051344000983","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1204872.8,1204872.8,1238,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276445,97583.00
01/12/2019 02:00,2,0.000,ALERT,213.51,299.97,60.033,1547276405,"201051344001203","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1195224.5,1195224.5,9167,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276447,97584.00
01/12/2019 02:00,2,0.000,ALERT,213.29,300.57,60.022,1547276405,"201051344001230","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1189771.1,1189771.1,9156,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276449,97585.00
01/12/2019 02:00,2,0.000,ALERT,213.06,300.27,60.022,1547276405,"201051344000646","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1184446.5,1184446.5,9153,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276450,97586.00
01/12/2019 02:00,2,0.000,ALERT,214.19,301.17,59.990,1547276405,"201051344000867","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1186448.5,1186448.5,32986,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276452,97587.00
01/12/2019 02:00,2,0.000,ALERT,214.41,301.77,59.985,1547276405,"201051344000633","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1185364.0,1185364.0,33033,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276454,97588.00
01/12/2019 02:00,2,0.000,ALERT,213.06,300.27,60.028,1547276405,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1203256.7,1203256.7,9149,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276456,97589.00
01/12/2019 02:00,2,0.000,ACTIVE_NO_POWER,213.96,301.17,60.043,1547276405,"201051344000648","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,1193407.1,1193407.1,32960,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547276458,97590.00
01/12/2019 02:00,2,0.000,ALERT,214.19,302.07,60.065,1547276405,"201051344000645","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1197668.4,1197668.4,32958,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547276460,97591.00
01/12/2019 02:00,2,0.000,ALERT,213.96,302.98,60.033,1547276405,"201051344000569","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1214629.5,1214629.5,1229,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547276461,97592.00
01/12/2019 02:00,2,0.000,ALERT,214.19,301.47,60.028,1547276405,"179051228000119","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1154.2,1154.2,1237,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547276463,97593.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.77,60.017,1547277304,"201051344000579","174011545737251",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,1214500.1,1214500.1,1245,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277306,97594.00
01/12/2019 02:15,2,0.000,ALERT,213.06,299.97,60.059,1547277304,"201051344001025","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1199281.2,1199281.2,9167,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547277308,97595.00
