ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 02:15,2,0.000,ALERT,213.29,300.57,60.012,1547277304,"201051344001093","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1191349.4,1191349.4,9149,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277310,97596.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.17,60.017,1547277304,"201051344000458","174011545737251",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,1200687.6,1200687.6,1246,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277312,97597.00
01/12/2019 02:15,2,0.000,ALERT,213.06,300.87,60.006,1547277304,"201051344000890","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1195751.4,1195751.4,9145,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547277314,97598.00
01/12/2019 02:15,2,0.000,ALERT,212.83,300.87,60.001,1547277304,"201051344000988","174011545737251",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,936827.8,936827.8,1258,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277315,97599.00
01/12/2019 02:15,2,0.000,ALERT,213.74,301.77,60.012,1547277304,"201051344000582","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1175651.5,1175651.5,9114,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277317,97600.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.47,60.006,1547277304,"201051344000868","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1187658.5,1187658.5,32988,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277319,97601.00
01/12/2019 02:15,2,0.000,ALERT,213.74,301.77,60.012,1547277304,"201051344000576","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1201007.7,1201007.7,5428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277321,97602.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.87,60.012,1547277304,"201051344001158","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1180945.2,1180945.2,1246,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277323,97603.00
01/12/2019 02:15,2,0.000,ALERT,213.51,300.27,60.012,1547277304,"201051344000917","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1192379.5,1192379.5,9121,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277325,97604.00
01/12/2019 02:15,2,0.000,ALERT,213.51,300.27,60.012,1547277304,"201051344000417","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,967974.8,967974.8,9198,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277326,97605.00
01/12/2019 02:15,2,0.000,ALERT,213.51,300.57,60.012,1547277304,"201051344000685","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1196664.2,1196664.2,9152,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277328,97606.00
01/12/2019 02:15,2,0.000,ALERT,213.29,299.97,60.012,1547277304,"201051344000651","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1190478.4,1190478.4,9152,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277330,97607.00
01/12/2019 02:15,2,0.000,ALERT,212.83,302.07,60.017,1547277304,"201051344000594","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1205409.9,1205409.9,32953,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547277332,97608.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.17,60.017,1547277304,"201051344000469","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1189522.1,1189522.1,1253,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277334,97609.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.87,60.017,1547277304,"201051344000585","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1205229.4,1205229.4,9188,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277336,97610.00
01/12/2019 02:15,2,0.000,ALERT,213.74,300.87,60.022,1547277304,"201051344000853","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1205239.7,1205239.7,1241,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277338,97611.00
01/12/2019 02:15,2,0.000,ALERT,213.51,301.17,60.012,1547277304,"201051344001145","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1204119.3,1204119.3,9133,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547277339,97612.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1547277304,"201051344000438","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1198097.6,1198097.6,9152,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277341,97613.00
01/12/2019 02:15,2,0.000,ALERT,212.83,300.57,60.022,1547277304,"201051344001135","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1186507.1,1186507.1,9134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277343,97614.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.17,60.022,1547277304,"201051344000983","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1204872.8,1204872.8,1240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277345,97615.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.27,60.028,1547277304,"201051344001203","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1195224.5,1195224.5,9169,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277347,97616.00
01/12/2019 02:15,2,0.000,ALERT,213.06,300.87,60.017,1547277304,"201051344001230","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1189771.1,1189771.1,9158,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277348,97617.00
01/12/2019 02:15,2,0.000,ALERT,212.83,300.57,60.017,1547277304,"201051344000646","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1184446.5,1184446.5,9155,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277350,97618.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1547277304,"201051344000867","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1186448.5,1186448.5,32988,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547277352,97619.00
01/12/2019 02:15,2,0.000,ALERT,213.74,300.87,60.022,1547277304,"201051344000633","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1185364.0,1185364.0,33035,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277354,97620.00
01/12/2019 02:15,2,0.000,ALERT,212.83,300.87,60.022,1547277304,"201051344000955","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1203256.7,1203256.7,9151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277356,97621.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.27,59.980,1547277304,"201051344000648","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1193407.1,1193407.1,32961,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277357,97622.00
01/12/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1547277304,"201051344000645","174011545737251",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,1197668.4,1197668.4,32960,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277359,97623.00
01/12/2019 02:15,2,0.000,ALERT,213.06,301.77,60.028,1547277304,"201051344000569","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1214629.5,1214629.5,1231,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547277361,97624.00
01/12/2019 02:15,2,0.000,ALERT,213.29,300.57,59.996,1547277304,"179051228000119","174011545737251",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,1154.2,1154.2,1239,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547277363,97625.00
01/12/2019 02:30,2,0.000,ALERT,212.83,301.17,60.012,1547278203,"201051344000579","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1214500.1,1214500.1,1247,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278206,97626.00
01/12/2019 02:30,2,0.000,ALERT,212.83,299.37,60.038,1547278203,"201051344001025","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1199281.2,1199281.2,9169,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278207,97627.00
01/12/2019 02:30,2,0.000,ALERT,213.06,299.97,60.006,1547278203,"201051344001093","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1191349.4,1191349.4,9151,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278209,97628.00
01/12/2019 02:30,2,0.000,ALERT,212.83,300.57,59.975,1547278203,"201051344000458","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1200687.6,1200687.6,1248,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278211,97629.00
01/12/2019 02:30,2,0.000,ALERT,212.83,300.57,60.017,1547278203,"201051344000890","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1195751.4,1195751.4,9147,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547278213,97630.00
01/12/2019 02:30,2,0.000,ALERT,212.61,300.57,60.012,1547278203,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,936827.8,936827.8,1260,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547278215,97631.00
01/12/2019 02:30,2,0.000,ALERT,213.51,301.17,60.028,1547278203,"201051344000582","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1175651.5,1175651.5,9116,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278217,97632.00
01/12/2019 02:30,2,0.000,ALERT,212.83,301.77,60.028,1547278203,"201051344000868","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1187658.5,1187658.5,32990,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278219,97633.00
01/12/2019 02:30,2,0.000,ALERT,213.51,301.47,60.022,1547278203,"201051344000576","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1201007.7,1201007.7,5430,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278220,97634.00
01/12/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1547278203,"201051344001158","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1180945.2,1180945.2,1248,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278222,97635.00
01/12/2019 02:30,2,0.000,ALERT,213.29,299.97,60.022,1547278203,"201051344000917","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1192379.5,1192379.5,9123,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278224,97636.00
01/12/2019 02:30,2,0.000,ALERT,213.29,299.67,60.022,1547278203,"201051344000417","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,967974.8,967974.8,9200,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547278226,97637.00
01/12/2019 02:30,2,0.000,ALERT,213.29,300.27,60.006,1547278203,"201051344000685","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1196664.2,1196664.2,9154,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278228,97638.00
01/12/2019 02:30,2,0.000,ALERT,213.29,299.67,60.028,1547278203,"201051344000651","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1190478.4,1190478.4,9154,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278229,97639.00
01/12/2019 02:30,2,0.000,ALERT,212.61,301.47,60.059,1547278203,"201051344000594","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1205409.9,1205409.9,32955,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278231,97640.00
01/12/2019 02:30,2,0.000,ALERT,213.06,300.87,60.038,1547278203,"201051344000469","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1189522.1,1189522.1,1255,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278233,97641.00
01/12/2019 02:30,2,0.000,ALERT,213.06,300.27,60.033,1547278203,"201051344000585","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1205229.4,1205229.4,9190,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278235,97642.00
01/12/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1547278203,"201051344000853","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1205239.7,1205239.7,1243,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278237,97643.00
01/12/2019 02:30,2,0.000,ALERT,213.29,300.57,60.033,1547278203,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1204119.3,1204119.3,9135,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547278238,97644.00
01/12/2019 02:30,2,0.000,ALERT,213.06,299.97,60.033,1547278203,"201051344000438","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1198097.6,1198097.6,9154,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278240,97645.00
01/12/2019 02:30,2,0.000,ALERT,212.61,300.27,60.043,1547278203,"201051344001135","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1186507.1,1186507.1,9136,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547278242,97646.00
01/12/2019 02:30,2,0.000,ALERT,213.06,301.17,60.028,1547278203,"201051344000983","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1204872.8,1204872.8,1242,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278244,97647.00
01/12/2019 02:30,2,0.000,ALERT,213.06,299.97,60.022,1547278203,"201051344001203","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1195224.5,1195224.5,9171,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278246,97648.00
01/12/2019 02:30,2,0.000,ALERT,213.06,300.57,60.028,1547278203,"201051344001230","174011545737251",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,1189771.1,1189771.1,9160,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278248,97649.00
01/12/2019 02:30,2,0.000,ALERT,212.61,299.97,60.028,1547278203,"201051344000646","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1184446.5,1184446.5,9157,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278249,97650.00
01/12/2019 02:30,2,0.000,ALERT,213.29,300.27,60.028,1547278203,"201051344000867","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1186448.5,1186448.5,32990,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278251,97651.00
01/12/2019 02:30,2,0.000,ALERT,213.74,300.57,60.028,1547278203,"201051344000633","174011545737251",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,1185364.0,1185364.0,33037,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278253,97652.00
01/12/2019 02:30,2,0.000,ALERT,212.61,299.97,60.022,1547278203,"201051344000955","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1203256.7,1203256.7,9153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278255,97653.00
01/12/2019 02:30,2,0.000,ALERT,213.06,300.27,60.028,1547278203,"201051344000648","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1193407.1,1193407.1,32963,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278257,97654.00
01/12/2019 02:30,2,0.000,ALERT,213.51,300.87,60.033,1547278203,"201051344000645","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1197668.4,1197668.4,32962,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278259,97655.00
01/12/2019 02:30,2,0.000,ALERT,213.06,301.47,60.017,1547278203,"201051344000569","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1214629.5,1214629.5,1233,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547278261,97656.00
01/12/2019 02:30,2,0.000,ALERT,213.29,300.57,60.001,1547278203,"179051228000119","174011545737251",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,1154.2,1154.2,1241,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547278262,97657.00
01/12/2019 02:45,2,0.000,ALERT,212.38,300.87,60.033,1547279104,"201051344000579","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1214500.1,1214500.1,1249,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279106,97658.00
01/12/2019 02:45,2,0.000,ALERT,212.16,299.07,60.033,1547279104,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1199281.2,1199281.2,9171,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279107,97659.00
01/12/2019 02:45,2,0.000,ALERT,212.38,299.67,60.022,1547279104,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1191349.4,1191349.4,9153,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279109,97660.00
01/12/2019 02:45,2,0.000,ALERT,212.16,300.27,60.038,1547279104,"201051344000458","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1200687.6,1200687.6,1250,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279111,97661.00
01/12/2019 02:45,2,0.000,ALERT,212.38,300.27,60.033,1547279104,"201051344000890","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1195751.4,1195751.4,9149,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279113,97662.00
01/12/2019 02:45,2,0.000,ALERT,212.16,300.27,60.033,1547279104,"201051344000988","174011545737251",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,936827.8,936827.8,1262,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279115,97663.00
01/12/2019 02:45,2,0.000,ALERT,213.06,300.87,60.038,1547279104,"201051344000582","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1175651.5,1175651.5,9118,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279117,97664.00
01/12/2019 02:45,2,0.000,ALERT,212.38,300.87,60.038,1547279104,"201051344000868","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1187658.5,1187658.5,32992,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279119,97665.00
01/12/2019 02:45,2,0.000,ALERT,213.06,300.87,60.038,1547279104,"201051344000576","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1201007.7,1201007.7,5432,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279121,97666.00
01/12/2019 02:45,2,0.000,ALERT,212.61,300.27,60.028,1547279104,"201051344001158","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1180945.2,1180945.2,1250,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279123,97667.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.37,60.033,1547279104,"201051344000917","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1192379.5,1192379.5,9125,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279125,97668.00
01/12/2019 02:45,2,0.000,ALERT,212.83,299.37,60.043,1547279104,"201051344000417","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,967974.8,967974.8,9202,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279126,97669.00
01/12/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1547279104,"201051344000685","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1196664.2,1196664.2,9156,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279128,97670.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.07,60.028,1547279104,"201051344000651","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1190478.4,1190478.4,9156,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279130,97671.00
01/12/2019 02:45,2,0.000,ALERT,212.16,300.87,60.028,1547279104,"201051344000594","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1205409.9,1205409.9,32957,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279132,97672.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.97,60.070,1547279104,"201051344000469","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1189522.1,1189522.1,1257,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279134,97673.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.97,60.033,1547279104,"201051344000585","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1205229.4,1205229.4,9192,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279136,97674.00
01/12/2019 02:45,2,0.000,ALERT,213.06,299.97,60.028,1547279104,"201051344000853","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1205239.7,1205239.7,1245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279137,97675.00
01/12/2019 02:45,2,0.000,ALERT,212.83,300.27,60.028,1547279104,"201051344001145","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1204119.3,1204119.3,9137,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279139,97676.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.97,60.001,1547279104,"201051344000438","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1198097.6,1198097.6,9156,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279141,97677.00
01/12/2019 02:45,2,0.000,ALERT,212.16,299.67,60.022,1547279104,"201051344001135","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1186507.1,1186507.1,9138,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279143,97678.00
01/12/2019 02:45,2,0.000,ALERT,212.38,300.27,60.038,1547279104,"201051344000983","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1204872.8,1204872.8,1244,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279145,97679.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.37,60.022,1547279104,"201051344001203","174011545737251",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,1195224.5,1195224.5,9173,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547279147,97680.00
01/12/2019 02:45,2,0.000,ALERT,212.38,299.97,60.028,1547279104,"201051344001230","174011545737251",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,1189771.1,1189771.1,9162,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279148,97681.00
01/12/2019 02:45,2,0.000,ALERT,212.16,299.37,60.028,1547279104,"201051344000646","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1184446.5,1184446.5,9159,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279150,97682.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.67,60.028,1547279104,"201051344000867","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1186448.5,1186448.5,32992,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279152,97683.00
01/12/2019 02:45,2,0.000,ALERT,213.06,299.97,60.038,1547279104,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1185364.0,1185364.0,33039,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279154,97684.00
01/12/2019 02:45,2,0.000,ALERT,211.93,299.67,60.033,1547279104,"201051344000955","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1203256.7,1203256.7,9155,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279156,97685.00
01/12/2019 02:45,2,0.000,ALERT,212.38,299.37,60.022,1547279104,"201051344000648","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1193407.1,1193407.1,32965,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279157,97686.00
01/12/2019 02:45,2,0.000,ALERT,212.83,299.97,60.017,1547279104,"201051344000645","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1197668.4,1197668.4,32964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279159,97687.00
01/12/2019 02:45,2,0.000,ALERT,212.61,300.87,60.028,1547279104,"201051344000569","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1214629.5,1214629.5,1235,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547279161,97688.00
01/12/2019 02:45,2,0.000,ALERT,212.61,299.67,60.001,1547279104,"179051228000119","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1154.2,1154.2,1243,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547279163,97689.00
01/12/2019 03:00,2,0.000,ALERT,212.16,300.57,60.028,1547280004,"201051344000579","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1214500.1,1214500.1,1251,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280006,97690.00
01/12/2019 03:00,2,0.000,ALERT,212.16,299.07,60.033,1547280004,"201051344001025","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9173,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280007,97691.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.67,60.033,1547280004,"201051344001093","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1191349.4,1191349.4,9155,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280009,97692.00
01/12/2019 03:00,2,0.000,ALERT,212.16,299.97,60.038,1547280004,"201051344000458","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1200687.6,1200687.6,1252,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280011,97693.00
01/12/2019 03:00,2,0.000,ALERT,212.38,300.27,60.038,1547280004,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9151,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280013,97694.00
01/12/2019 03:00,2,0.000,ALERT,211.93,299.67,60.075,1547280004,"201051344000988","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,936827.8,936827.8,1264,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280015,97695.00
01/12/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1547280004,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1175651.5,1175651.5,9120,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280017,97696.00
01/12/2019 03:00,2,0.000,ALERT,212.16,300.57,60.038,1547280004,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1187658.5,1187658.5,32994,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280018,97697.00
01/12/2019 03:00,2,0.000,ALERT,212.61,300.57,60.033,1547280004,"201051344000576","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1201007.7,1201007.7,5434,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280020,97698.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.97,60.038,1547280004,"201051344001158","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1180945.2,1180945.2,1252,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280022,97699.00
01/12/2019 03:00,2,0.000,ALERT,212.61,299.37,60.070,1547280004,"201051344000917","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9127,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280024,97700.00
01/12/2019 03:00,2,0.000,ALERT,212.61,299.07,59.985,1547280004,"201051344000417","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,967974.8,967974.8,9204,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280026,97701.00
01/12/2019 03:00,2,0.000,ALERT,212.83,299.67,60.033,1547280004,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1196664.2,1196664.2,9158,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280027,97702.00
01/12/2019 03:00,2,0.000,ALERT,212.61,298.77,60.028,1547280004,"201051344000651","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9158,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280029,97703.00
01/12/2019 03:00,2,0.000,ALERT,211.93,300.27,60.028,1547280004,"201051344000594","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32959,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280031,97704.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.67,60.038,1547280004,"201051344000469","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1189522.1,1189522.1,1259,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280033,97705.00
01/12/2019 03:00,2,0.000,ALERT,212.61,299.67,60.033,1547280004,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1205229.4,1205229.4,9194,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280035,97706.00
01/12/2019 03:00,2,0.000,ALERT,212.83,299.67,60.043,1547280004,"201051344000853","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1247,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280037,97707.00
01/12/2019 03:00,2,0.000,ALERT,212.83,299.67,60.028,1547280004,"201051344001145","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1204119.3,1204119.3,9139,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280038,97708.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.37,60.054,1547280004,"201051344000438","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1198097.6,1198097.6,9158,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280040,97709.00
01/12/2019 03:00,2,0.000,ALERT,212.16,299.67,60.028,1547280004,"201051344001135","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9140,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280042,97710.00
01/12/2019 03:00,2,0.000,ALERT,212.16,299.67,60.054,1547280004,"201051344000983","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1246,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280044,97711.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.07,60.028,1547280004,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9175,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280046,97712.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.97,60.028,1547280004,"201051344001230","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9164,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280048,97713.00
01/12/2019 03:00,2,0.000,ALERT,212.16,299.37,60.038,1547280004,"201051344000646","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1184446.5,1184446.5,9161,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280049,97714.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.37,60.033,1547280004,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1186448.5,1186448.5,32994,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280051,97715.00
01/12/2019 03:00,2,0.000,ALERT,212.83,299.37,59.985,1547280004,"201051344000633","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1185364.0,1185364.0,33041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280053,97716.00
01/12/2019 03:00,2,0.000,ALERT,211.93,299.37,60.022,1547280004,"201051344000955","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9157,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280055,97717.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.07,60.033,1547280004,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32967,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280057,97718.00
01/12/2019 03:00,2,0.000,ALERT,212.61,299.37,60.022,1547280004,"201051344000645","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32966,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280058,97719.00
01/12/2019 03:00,2,0.000,ALERT,211.93,299.97,60.033,1547280004,"201051344000569","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1214629.5,1214629.5,1237,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280060,97720.00
01/12/2019 03:00,2,0.000,ALERT,212.38,299.07,60.070,1547280004,"179051228000119","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1154.2,1154.2,1245,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547280062,97721.00
01/12/2019 03:15,2,0.000,ALERT,212.38,300.57,60.028,1547280904,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1214500.1,1214500.1,1253,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280906,97722.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.37,60.017,1547280904,"201051344001025","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1199281.2,1199281.2,9175,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280908,97723.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.97,60.017,1547280904,"201051344001093","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1191349.4,1191349.4,9157,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280910,97724.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.97,60.070,1547280904,"201051344000458","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1200687.6,1200687.6,1254,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280912,97725.00
01/12/2019 03:15,2,0.000,ALERT,212.38,300.27,60.017,1547280904,"201051344000890","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9153,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280914,97726.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.67,59.990,1547280904,"201051344000988","174011545737251",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,936827.8,936827.8,1266,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280915,97727.00
01/12/2019 03:15,2,0.000,ALERT,212.83,300.57,60.012,1547280904,"201051344000582","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1175651.5,1175651.5,9122,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280917,97728.00
01/12/2019 03:15,2,0.000,ALERT,212.16,300.57,60.028,1547280904,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187658.5,1187658.5,32996,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280919,97729.00
01/12/2019 03:15,2,0.000,ALERT,212.61,300.57,60.017,1547280904,"201051344000576","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1201007.7,1201007.7,5436,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280921,97730.00
01/12/2019 03:15,2,0.000,ALERT,212.38,299.37,60.022,1547280904,"201051344001158","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1180945.2,1180945.2,1254,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280923,97731.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.37,60.028,1547280904,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9129,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280924,97732.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.37,60.028,1547280904,"201051344000417","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,967974.8,967974.8,9206,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280926,97733.00
01/12/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1547280904,"201051344000685","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9160,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280928,97734.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.07,60.017,1547280904,"201051344000651","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9160,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280930,97735.00
01/12/2019 03:15,2,0.000,ALERT,211.93,300.27,59.980,1547280904,"201051344000594","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32961,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280932,97736.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.67,60.033,1547280904,"201051344000469","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1189522.1,1189522.1,1261,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280934,97737.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.97,60.038,1547280904,"201051344000585","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1205229.4,1205229.4,9196,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280935,97738.00
01/12/2019 03:15,2,0.000,ALERT,212.83,299.67,60.022,1547280904,"201051344000853","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1249,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547280937,97739.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.97,60.017,1547280904,"201051344001145","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1204119.3,1204119.3,9141,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280939,97740.00
