ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 03:15,2,0.000,ALERT,212.61,299.67,60.054,1547280904,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9160,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280941,97741.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.67,60.012,1547280904,"201051344001135","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9142,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280943,97742.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.97,60.028,1547280904,"201051344000983","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1248,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280945,97743.00
01/12/2019 03:15,2,0.000,ALERT,212.38,299.37,59.990,1547280904,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9177,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280947,97744.00
01/12/2019 03:15,2,0.000,ALERT,212.61,300.27,60.022,1547280904,"201051344001230","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9166,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280949,97745.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.67,60.022,1547280904,"201051344000646","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1184446.5,1184446.5,9163,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280951,97746.00
01/12/2019 03:15,2,0.000,ALERT,212.38,299.07,60.022,1547280904,"201051344000867","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1186448.5,1186448.5,32996,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280952,97747.00
01/12/2019 03:15,2,0.000,ALERT,212.83,299.37,60.028,1547280904,"201051344000633","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1185364.0,1185364.0,33043,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280954,97748.00
01/12/2019 03:15,2,0.000,ALERT,211.93,299.67,60.033,1547280904,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9159,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280956,97749.00
01/12/2019 03:15,2,0.000,ALERT,212.38,299.07,60.022,1547280904,"201051344000648","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32969,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280958,97750.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.37,59.996,1547280904,"201051344000645","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32968,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280960,97751.00
01/12/2019 03:15,2,0.000,ALERT,212.16,299.97,59.996,1547280904,"201051344000569","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1214629.5,1214629.5,1239,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547280961,97752.00
01/12/2019 03:15,2,0.000,ALERT,212.61,299.37,60.028,1547280904,"179051228000119","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1154.2,1154.2,1247,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547280963,97753.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.87,59.980,1547281804,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,1214500.1,1214500.1,1255,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281806,97754.00
01/12/2019 03:30,2,0.000,ALERT,212.38,299.07,59.959,1547281804,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1199281.2,1199281.2,9177,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281808,97755.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.97,60.001,1547281804,"201051344001093","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1191349.4,1191349.4,9159,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281810,97756.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.27,59.996,1547281804,"201051344000458","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1200687.6,1200687.6,1256,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281812,97757.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.27,60.001,1547281804,"201051344000890","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1195751.4,1195751.4,9155,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281814,97758.00
01/12/2019 03:30,2,0.000,ALERT,212.16,300.27,59.969,1547281804,"201051344000988","174011545737251",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,936827.8,936827.8,1268,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281815,97759.00
01/12/2019 03:30,2,0.000,ALERT,213.06,301.17,60.001,1547281804,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1175651.5,1175651.5,9124,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281817,97760.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.87,59.953,1547281804,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187658.5,1187658.5,32998,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281819,97761.00
01/12/2019 03:30,2,0.000,ALERT,212.83,300.87,59.953,1547281804,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1201007.7,1201007.7,5438,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281821,97762.00
01/12/2019 03:30,2,0.000,ALERT,212.38,299.97,60.006,1547281804,"201051344001158","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1180945.2,1180945.2,1256,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281823,97763.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.67,60.001,1547281804,"201051344000917","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9131,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281825,97764.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.67,59.996,1547281804,"201051344000417","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,967974.8,967974.8,9208,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281826,97765.00
01/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1547281804,"201051344000685","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1196664.2,1196664.2,9162,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281828,97766.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1547281804,"201051344000651","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9162,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281830,97767.00
01/12/2019 03:30,2,0.000,ALERT,212.16,300.87,60.006,1547281804,"201051344000594","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32963,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281832,97768.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.27,60.012,1547281804,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1189522.1,1189522.1,1263,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281834,97769.00
01/12/2019 03:30,2,0.000,ALERT,212.61,300.27,60.012,1547281804,"201051344000585","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1205229.4,1205229.4,9198,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281836,97770.00
01/12/2019 03:30,2,0.000,ALERT,212.83,299.97,59.975,1547281804,"201051344000853","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1251,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281837,97771.00
01/12/2019 03:30,2,0.000,ALERT,212.83,300.27,60.017,1547281804,"201051344001145","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1204119.3,1204119.3,9143,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281839,97772.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.97,60.001,1547281804,"201051344000438","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1198097.6,1198097.6,9162,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281841,97773.00
01/12/2019 03:30,2,0.000,ALERT,212.38,299.97,59.985,1547281804,"201051344001135","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1186507.1,1186507.1,9144,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281843,97774.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.57,60.017,1547281804,"201051344000983","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1250,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281845,97775.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.37,59.985,1547281804,"201051344001203","174011545737251",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9179,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281846,97776.00
01/12/2019 03:30,2,0.000,ALERT,212.61,300.57,60.012,1547281804,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9168,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281848,97777.00
01/12/2019 03:30,2,0.000,ALERT,212.38,299.97,60.006,1547281804,"201051344000646","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1184446.5,1184446.5,9165,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281850,97778.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.67,60.006,1547281804,"201051344000867","174011545737251",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,1186448.5,1186448.5,32998,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547281852,97779.00
01/12/2019 03:30,2,0.000,ALERT,213.06,299.97,60.012,1547281804,"201051344000633","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1185364.0,1185364.0,33045,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281854,97780.00
01/12/2019 03:30,2,0.000,ALERT,212.16,300.27,60.006,1547281804,"201051344000955","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9161,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281856,97781.00
01/12/2019 03:30,2,0.000,ALERT,212.38,299.37,60.065,1547281804,"201051344000648","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32971,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281857,97782.00
01/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.017,1547281804,"201051344000645","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32970,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281859,97783.00
01/12/2019 03:30,2,0.000,ALERT,212.38,300.87,60.012,1547281804,"201051344000569","174011545737251",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,1214629.5,1214629.5,1241,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547281861,97784.00
01/12/2019 03:30,2,0.000,ALERT,212.61,299.67,60.012,1547281804,"179051228000119","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1154.2,1154.2,1249,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547281863,97785.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.87,59.969,1547282704,"201051344000579","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1214500.1,1214500.1,1257,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282706,97786.00
01/12/2019 03:45,2,0.000,ALERT,212.16,298.77,59.959,1547282704,"201051344001025","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1199281.2,1199281.2,9179,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282708,97787.00
01/12/2019 03:45,2,0.000,ALERT,212.38,299.67,60.012,1547282704,"201051344001093","174011545737251",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,1191349.4,1191349.4,9161,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282710,97788.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.27,59.964,1547282704,"201051344000458","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1200687.6,1200687.6,1258,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282712,97789.00
01/12/2019 03:45,2,0.000,ALERT,212.16,299.97,60.006,1547282704,"201051344000890","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1195751.4,1195751.4,9157,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282713,97790.00
01/12/2019 03:45,2,0.000,ALERT,212.16,299.97,60.006,1547282704,"201051344000988","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,936827.8,936827.8,1270,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282715,97791.00
01/12/2019 03:45,2,0.000,ALERT,212.83,300.27,60.017,1547282704,"201051344000582","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1175651.5,1175651.5,9126,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282717,97792.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.57,60.006,1547282704,"201051344000868","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1187658.5,1187658.5,33000,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282719,97793.00
01/12/2019 03:45,2,0.000,ALERT,212.83,300.57,60.012,1547282704,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1201007.7,1201007.7,5440,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282721,97794.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.27,60.006,1547282704,"201051344001158","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1180945.2,1180945.2,1258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282723,97795.00
01/12/2019 03:45,2,0.000,ALERT,212.61,298.77,60.022,1547282704,"201051344000917","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1192379.5,1192379.5,9133,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282724,97796.00
01/12/2019 03:45,2,0.000,ALERT,212.61,299.07,60.012,1547282704,"201051344000417","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,967974.8,967974.8,9210,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282726,97797.00
01/12/2019 03:45,2,0.000,ALERT,212.83,299.37,60.012,1547282704,"201051344000685","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1196664.2,1196664.2,9164,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282728,97798.00
01/12/2019 03:45,2,0.000,ALERT,212.61,298.77,60.022,1547282704,"201051344000651","174011545737251",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,1190478.4,1190478.4,9164,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282730,97799.00
01/12/2019 03:45,2,0.000,ALERT,211.93,300.87,60.065,1547282704,"201051344000594","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32965,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282732,97800.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.57,60.059,1547282704,"201051344000469","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1189522.1,1189522.1,1265,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282734,97801.00
01/12/2019 03:45,2,0.000,ALERT,212.38,299.37,59.985,1547282704,"201051344000585","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1205229.4,1205229.4,9200,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282736,97802.00
01/12/2019 03:45,2,0.000,ALERT,212.83,300.27,60.012,1547282704,"201051344000853","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1205239.7,1205239.7,1253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282738,97803.00
01/12/2019 03:45,2,0.000,ALERT,212.61,299.67,60.022,1547282704,"201051344001145","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1204119.3,1204119.3,9145,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282739,97804.00
01/12/2019 03:45,2,0.000,ALERT,212.38,299.07,60.017,1547282704,"201051344000438","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1198097.6,1198097.6,9164,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282741,97805.00
01/12/2019 03:45,2,0.000,ALERT,212.16,299.37,60.012,1547282704,"201051344001135","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1186507.1,1186507.1,9146,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282743,97806.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.27,60.017,1547282704,"201051344000983","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1204872.8,1204872.8,1252,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282745,97807.00
01/12/2019 03:45,2,0.000,ALERT,212.38,298.77,59.996,1547282704,"201051344001203","174011545737251",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,1195224.5,1195224.5,9181,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282747,97808.00
01/12/2019 03:45,2,0.000,ALERT,212.38,299.67,60.006,1547282704,"201051344001230","174011545737251",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,1189771.1,1189771.1,9170,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282749,97809.00
01/12/2019 03:45,2,0.000,ALERT,212.16,299.37,60.012,1547282704,"201051344000646","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1184446.5,1184446.5,9167,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282750,97810.00
01/12/2019 03:45,2,0.000,ALERT,212.61,299.37,60.017,1547282704,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1186448.5,1186448.5,33000,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282752,97811.00
01/12/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1547282704,"201051344000633","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1185364.0,1185364.0,33047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282754,97812.00
01/12/2019 03:45,2,0.000,ALERT,211.93,299.37,59.996,1547282704,"201051344000955","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1203256.7,1203256.7,9163,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282756,97813.00
01/12/2019 03:45,2,0.000,ALERT,212.38,299.37,60.017,1547282704,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1193407.1,1193407.1,32973,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282758,97814.00
01/12/2019 03:45,2,0.000,ALERT,212.83,299.97,60.017,1547282704,"201051344000645","174011545737251",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32972,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547282760,97815.00
01/12/2019 03:45,2,0.000,ALERT,212.38,300.87,59.985,1547282704,"201051344000569","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1214629.5,1214629.5,1243,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547282761,97816.00
01/12/2019 03:45,2,0.000,ALERT,212.61,299.67,60.012,1547282704,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1154.2,1154.2,1251,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547282763,97817.00
01/12/2019 04:00,2,0.000,ALERT,212.38,300.57,60.022,1547283604,"201051344000579","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1214500.1,1214500.1,1259,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283606,97818.00
01/12/2019 04:00,2,0.000,ALERT,212.38,299.07,60.049,1547283604,"201051344001025","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9181,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283608,97819.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.67,60.017,1547283604,"201051344001093","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1191349.4,1191349.4,9163,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283610,97820.00
01/12/2019 04:00,2,0.000,ALERT,212.16,299.97,60.017,1547283604,"201051344000458","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1200687.6,1200687.6,1260,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283612,97821.00
01/12/2019 04:00,2,0.000,ALERT,212.38,299.97,60.059,1547283604,"201051344000890","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9159,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283614,97822.00
01/12/2019 04:00,2,0.000,ALERT,212.16,299.67,60.028,1547283604,"201051344000988","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,936827.8,936827.8,1272,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283615,97823.00
01/12/2019 04:00,2,0.000,ALERT,212.83,300.57,60.038,1547283604,"201051344000582","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1175651.5,1175651.5,9128,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283617,97824.00
01/12/2019 04:00,2,0.000,ALERT,212.16,300.87,60.017,1547283604,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1187658.5,1187658.5,33002,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283619,97825.00
01/12/2019 04:00,2,0.000,ALERT,212.83,301.17,60.012,1547283604,"201051344000576","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1201007.7,1201007.7,5442,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283621,97826.00
01/12/2019 04:00,2,0.000,ALERT,212.38,300.57,59.980,1547283604,"201051344001158","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1180945.2,1180945.2,1260,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283623,97827.00
01/12/2019 04:00,2,0.000,ALERT,212.83,299.37,60.012,1547283604,"201051344000917","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9135,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283625,97828.00
01/12/2019 04:00,2,0.000,ALERT,212.83,299.37,60.012,1547283604,"201051344000417","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,967974.8,967974.8,9212,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283626,97829.00
01/12/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1547283604,"201051344000685","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9166,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283628,97830.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.07,60.017,1547283604,"201051344000651","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9166,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283630,97831.00
01/12/2019 04:00,2,0.000,ALERT,211.93,300.87,59.969,1547283604,"201051344000594","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1205409.9,1205409.9,32967,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283632,97832.00
01/12/2019 04:00,2,0.000,ALERT,212.38,300.27,60.012,1547283604,"201051344000469","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1189522.1,1189522.1,1267,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283634,97833.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.97,60.028,1547283604,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9202,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283635,97834.00
01/12/2019 04:00,2,0.000,ALERT,212.83,299.97,60.012,1547283604,"201051344000853","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1255,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283638,97835.00
01/12/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1547283604,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1204119.3,1204119.3,9147,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283639,97836.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.67,60.012,1547283604,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9166,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283641,97837.00
01/12/2019 04:00,2,0.000,ALERT,212.16,299.67,60.017,1547283604,"201051344001135","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9148,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283643,97838.00
01/12/2019 04:00,2,0.000,ALERT,212.16,300.57,60.017,1547283604,"201051344000983","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283645,97839.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.37,60.012,1547283604,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1195224.5,1195224.5,9183,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283647,97840.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.97,60.012,1547283604,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9172,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283649,97841.00
01/12/2019 04:00,2,0.000,ALERT,212.16,299.37,60.006,1547283604,"201051344000646","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9169,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283650,97842.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.37,60.012,1547283604,"201051344000867","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1186448.5,1186448.5,33002,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283652,97843.00
01/12/2019 04:00,2,0.000,ALERT,213.06,299.97,60.012,1547283604,"201051344000633","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1185364.0,1185364.0,33049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283654,97844.00
01/12/2019 04:00,2,0.000,ALERT,212.16,299.67,60.012,1547283604,"201051344000955","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9165,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283656,97845.00
01/12/2019 04:00,2,0.000,ALERT,212.38,299.67,59.980,1547283604,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32975,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547283658,97846.00
01/12/2019 04:00,2,0.000,ALERT,212.61,300.27,60.017,1547283604,"201051344000645","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32974,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283659,97847.00
01/12/2019 04:00,2,0.000,ALERT,212.38,300.87,59.964,1547283604,"201051344000569","174011545737251",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,1214629.5,1214629.5,1245,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547283661,97848.00
01/12/2019 04:00,2,0.000,ALERT,212.61,299.67,59.980,1547283604,"179051228000119","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1154.2,1154.2,1253,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547283663,97849.00
01/12/2019 04:15,2,0.000,ALERT,212.38,300.57,60.017,1547284504,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1214500.1,1214500.1,1261,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284506,97850.00
01/12/2019 04:15,2,0.000,ALERT,211.93,298.47,60.017,1547284504,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9183,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284508,97851.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.67,60.033,1547284504,"201051344001093","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1191349.4,1191349.4,9165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284510,97852.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.67,60.043,1547284504,"201051344000458","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1200687.6,1200687.6,1262,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284512,97853.00
01/12/2019 04:15,2,0.000,ALERT,211.93,299.67,60.028,1547284504,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9161,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284513,97854.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.37,60.022,1547284504,"201051344000988","174011545737251",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,936827.8,936827.8,1274,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284515,97855.00
01/12/2019 04:15,2,0.000,ALERT,212.61,300.27,60.022,1547284504,"201051344000582","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1175651.5,1175651.5,9130,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284517,97856.00
01/12/2019 04:15,2,0.000,ALERT,212.16,300.27,60.059,1547284504,"201051344000868","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1187658.5,1187658.5,33004,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284519,97857.00
01/12/2019 04:15,2,0.000,ALERT,212.83,300.27,60.022,1547284504,"201051344000576","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1201007.7,1201007.7,5444,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284521,97858.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.028,1547284504,"201051344001158","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1180945.2,1180945.2,1262,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284523,97859.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.07,60.075,1547284504,"201051344000917","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1192379.5,1192379.5,9137,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284525,97860.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.07,60.017,1547284504,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,967974.8,967974.8,9214,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284527,97861.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.37,60.049,1547284504,"201051344000685","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9168,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284528,97862.00
01/12/2019 04:15,2,0.000,ALERT,212.16,298.77,60.033,1547284504,"201051344000651","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9168,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284531,97863.00
01/12/2019 04:15,2,0.000,ALERT,211.93,300.27,60.054,1547284504,"201051344000594","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1205409.9,1205409.9,32969,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284533,97864.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.033,1547284504,"201051344000469","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1189522.1,1189522.1,1269,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284535,97865.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.033,1547284504,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1205229.4,1205229.4,9204,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284537,97866.00
01/12/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1547284504,"201051344000853","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1205239.7,1205239.7,1257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284538,97867.00
01/12/2019 04:15,2,0.000,ALERT,212.38,299.67,60.043,1547284504,"201051344001145","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1204119.3,1204119.3,9149,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284540,97868.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.67,60.022,1547284504,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1198097.6,1198097.6,9168,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284542,97869.00
01/12/2019 04:15,2,0.000,ALERT,211.70,299.37,60.028,1547284504,"201051344001135","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9150,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284544,97870.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.67,60.065,1547284504,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1204872.8,1204872.8,1256,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284546,97871.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.37,60.028,1547284504,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1195224.5,1195224.5,9185,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284548,97872.00
01/12/2019 04:15,2,0.000,ALERT,212.16,299.67,60.022,1547284504,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9174,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284549,97873.00
01/12/2019 04:15,2,0.000,ALERT,211.93,299.37,60.028,1547284504,"201051344000646","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1184446.5,1184446.5,9171,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284551,97874.00
01/12/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1547284504,"201051344000867","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1186448.5,1186448.5,33004,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284553,97875.00
01/12/2019 04:15,2,0.000,ALERT,212.83,299.37,60.070,1547284504,"201051344000633","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1185364.0,1185364.0,33051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547284555,97876.00
01/12/2019 04:15,2,0.000,ALERT,211.70,299.37,60.012,1547284504,"201051344000955","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9167,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284557,97877.00
01/12/2019 04:15,2,0.000,ALERT,212.38,298.77,60.017,1547284504,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1193407.1,1193407.1,32977,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284559,97878.00
01/12/2019 04:15,2,0.000,ALERT,212.61,299.67,60.022,1547284504,"201051344000645","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1197668.4,1197668.4,32976,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284560,97879.00
01/12/2019 04:15,2,0.000,ALERT,212.38,300.57,60.028,1547284504,"201051344000569","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1214629.5,1214629.5,1247,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547284562,97880.00
01/12/2019 04:15,2,0.000,ALERT,212.61,299.07,60.028,1547284504,"179051228000119","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1154.2,1154.2,1255,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547284564,97881.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.97,60.006,1547285404,"201051344000579","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1214500.1,1214500.1,1263,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285406,97882.00
01/12/2019 04:30,2,0.000,ALERT,212.16,298.77,60.012,1547285404,"201051344001025","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9185,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285408,97883.00
01/12/2019 04:30,2,0.000,ALERT,212.38,299.37,60.022,1547285404,"201051344001093","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9167,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285409,97884.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.37,60.054,1547285404,"201051344000458","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1200687.6,1200687.6,1264,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285411,97885.00
