ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 04:30,2,0.000,ALERT,212.16,299.67,59.985,1547285404,"201051344000890","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9163,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285413,97886.00
01/12/2019 04:30,2,0.000,ALERT,211.93,299.07,60.017,1547285404,"201051344000988","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,936827.8,936827.8,1276,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285415,97887.00
01/12/2019 04:30,2,0.000,ALERT,212.83,300.27,60.017,1547285404,"201051344000582","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9132,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285417,97888.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.97,60.017,1547285404,"201051344000868","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1187658.5,1187658.5,33006,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285418,97889.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.97,60.017,1547285404,"201051344000576","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1201007.7,1201007.7,5446,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285420,97890.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.07,59.996,1547285404,"201051344001158","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1180945.2,1180945.2,1264,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285422,97891.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.059,1547285404,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9139,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285424,97892.00
01/12/2019 04:30,2,0.000,ALERT,212.83,299.37,59.996,1547285404,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,967974.8,967974.8,9216,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285426,97893.00
01/12/2019 04:30,2,0.000,ALERT,212.83,299.67,60.017,1547285404,"201051344000685","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9170,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285428,97894.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.017,1547285404,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9170,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285429,97895.00
01/12/2019 04:30,2,0.000,ALERT,211.93,299.97,60.017,1547285404,"201051344000594","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1205409.9,1205409.9,32971,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285431,97896.00
01/12/2019 04:30,2,0.000,ALERT,212.38,299.07,60.022,1547285404,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1189522.1,1189522.1,1271,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285433,97897.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.97,59.980,1547285404,"201051344000585","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9206,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285435,97898.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.012,1547285404,"201051344000853","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1205239.7,1205239.7,1259,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285437,97899.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.67,60.022,1547285404,"201051344001145","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1204119.3,1204119.3,9151,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285439,97900.00
01/12/2019 04:30,2,0.000,ALERT,212.61,299.37,60.012,1547285404,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9170,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285440,97901.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.37,60.017,1547285404,"201051344001135","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9152,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285442,97902.00
01/12/2019 04:30,2,0.000,ALERT,211.93,299.07,60.017,1547285404,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1204872.8,1204872.8,1258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285444,97903.00
01/12/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1547285404,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1195224.5,1195224.5,9187,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285446,97904.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.07,59.996,1547285404,"201051344001230","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9176,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285448,97905.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.37,59.996,1547285404,"201051344000646","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9173,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547285449,97906.00
01/12/2019 04:30,2,0.000,ALERT,212.38,298.77,60.022,1547285404,"201051344000867","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1186448.5,1186448.5,33006,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285451,97907.00
01/12/2019 04:30,2,0.000,ALERT,212.83,299.07,59.990,1547285404,"201051344000633","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1185364.0,1185364.0,33053,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285453,97908.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.37,60.022,1547285404,"201051344000955","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9169,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285455,97909.00
01/12/2019 04:30,2,0.000,ALERT,212.16,298.47,60.022,1547285404,"201051344000648","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1193407.1,1193407.1,32979,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285457,97910.00
01/12/2019 04:30,2,0.000,ALERT,212.38,298.77,60.017,1547285404,"201051344000645","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1197668.4,1197668.4,32978,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285459,97911.00
01/12/2019 04:30,2,0.000,ALERT,212.16,299.67,60.033,1547285404,"201051344000569","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1214629.5,1214629.5,1249,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547285460,97912.00
01/12/2019 04:30,2,0.000,ALERT,212.61,298.77,60.022,1547285404,"179051228000119","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1154.2,1154.2,1257,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547285462,97913.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.97,59.964,1547286304,"201051344000579","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1214500.1,1214500.1,1265,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286306,97914.00
01/12/2019 04:45,2,0.000,ALERT,212.16,298.77,59.969,1547286304,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1199281.2,1199281.2,9187,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286308,97915.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.37,60.049,1547286304,"201051344001093","174011545737251",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9169,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286310,97916.00
01/12/2019 04:45,2,0.000,ALERT,211.93,299.37,60.006,1547286304,"201051344000458","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1200687.6,1200687.6,1266,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286312,97917.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.67,59.985,1547286304,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1195751.4,1195751.4,9165,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286313,97918.00
01/12/2019 04:45,2,0.000,ALERT,211.93,299.67,60.017,1547286304,"201051344000988","174011545737251",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,936827.8,936827.8,1278,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286315,97919.00
01/12/2019 04:45,2,0.000,ALERT,212.61,300.27,60.006,1547286304,"201051344000582","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9134,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286317,97920.00
01/12/2019 04:45,2,0.000,ALERT,212.16,300.57,60.001,1547286304,"201051344000868","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1187658.5,1187658.5,33008,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286319,97921.00
01/12/2019 04:45,2,0.000,ALERT,212.61,300.27,60.006,1547286304,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1201007.7,1201007.7,5448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286321,97922.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.37,60.006,1547286304,"201051344001158","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1180945.2,1180945.2,1266,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286322,97923.00
01/12/2019 04:45,2,0.000,ALERT,212.38,298.77,60.017,1547286304,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9141,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286324,97924.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.07,59.985,1547286304,"201051344000417","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,967974.8,967974.8,9218,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286326,97925.00
01/12/2019 04:45,2,0.000,ALERT,212.61,299.37,60.012,1547286304,"201051344000685","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1196664.2,1196664.2,9172,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286328,97926.00
01/12/2019 04:45,2,0.000,ALERT,212.38,298.77,60.022,1547286304,"201051344000651","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1190478.4,1190478.4,9172,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286330,97927.00
01/12/2019 04:45,2,0.000,ALERT,211.70,300.27,60.006,1547286304,"201051344000594","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1205409.9,1205409.9,32973,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286332,97928.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.67,59.969,1547286304,"201051344000469","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,1189522.1,1189522.1,1273,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286334,97929.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.37,60.006,1547286304,"201051344000585","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9208,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286336,97930.00
01/12/2019 04:45,2,0.000,ALERT,212.61,299.37,60.033,1547286304,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1205239.7,1205239.7,1261,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286337,97931.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.67,59.980,1547286304,"201051344001145","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1204119.3,1204119.3,9153,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286339,97932.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.37,60.006,1547286304,"201051344000438","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1198097.6,1198097.6,9172,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286341,97933.00
01/12/2019 04:45,2,0.000,ALERT,211.93,299.37,60.006,1547286304,"201051344001135","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1186507.1,1186507.1,9154,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286343,97934.00
01/12/2019 04:45,2,0.000,ALERT,211.93,299.67,60.001,1547286304,"201051344000983","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1204872.8,1204872.8,1260,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286345,97935.00
01/12/2019 04:45,2,0.000,ALERT,212.38,298.77,60.001,1547286304,"201051344001203","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1195224.5,1195224.5,9189,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286347,97936.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.37,60.001,1547286304,"201051344001230","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1189771.1,1189771.1,9178,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286348,97937.00
01/12/2019 04:45,2,0.000,ALERT,211.93,299.07,60.006,1547286304,"201051344000646","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286350,97938.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1547286304,"201051344000867","174011545737251",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,1186448.5,1186448.5,33008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286352,97939.00
01/12/2019 04:45,2,0.000,ALERT,212.83,299.37,59.996,1547286304,"201051344000633","174011545737251",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,1185364.0,1185364.0,33055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286354,97940.00
01/12/2019 04:45,2,0.000,ALERT,211.70,299.07,59.959,1547286304,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1203256.7,1203256.7,9171,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286356,97941.00
01/12/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1547286304,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1193407.1,1193407.1,32981,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547286358,97942.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.37,60.001,1547286304,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1197668.4,1197668.4,32980,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286360,97943.00
01/12/2019 04:45,2,0.000,ALERT,212.16,299.97,60.012,1547286304,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1214629.5,1214629.5,1251,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547286361,97944.00
01/12/2019 04:45,2,0.000,ALERT,212.38,299.07,60.022,1547286304,"179051228000119","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1154.2,1154.2,1259,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547286363,97945.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.97,59.985,1547287204,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1214500.1,1214500.1,1267,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287206,97946.00
01/12/2019 05:00,2,0.000,ALERT,211.93,298.47,60.012,1547287204,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9189,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287208,97947.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1547287204,"201051344001093","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547287210,97948.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.07,60.033,1547287204,"201051344000458","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1200687.6,1200687.6,1268,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287212,97949.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.67,60.054,1547287204,"201051344000890","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1195751.4,1195751.4,9167,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287213,97950.00
01/12/2019 05:00,2,0.000,ALERT,211.93,298.77,60.033,1547287204,"201051344000988","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,936827.8,936827.8,1280,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547287215,97951.00
01/12/2019 05:00,2,0.000,ALERT,212.61,299.97,60.038,1547287204,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9136,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547287217,97952.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.97,60.043,1547287204,"201051344000868","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1187658.5,1187658.5,33010,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287219,97953.00
01/12/2019 05:00,2,0.000,ALERT,212.61,299.97,60.038,1547287204,"201051344000576","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1201007.7,1201007.7,5450,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547287221,97954.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.07,60.006,1547287204,"201051344001158","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1180945.2,1180945.2,1268,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287223,97955.00
01/12/2019 05:00,2,0.000,ALERT,212.38,298.77,60.049,1547287204,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1192379.5,1192379.5,9143,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287224,97956.00
01/12/2019 05:00,2,0.000,ALERT,212.38,298.77,60.043,1547287204,"201051344000417","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,967974.8,967974.8,9220,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287226,97957.00
01/12/2019 05:00,2,0.000,ALERT,212.38,299.07,60.012,1547287204,"201051344000685","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1196664.2,1196664.2,9174,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287228,97958.00
01/12/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1547287204,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9174,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287230,97959.00
01/12/2019 05:00,2,0.000,ALERT,211.70,299.67,59.985,1547287204,"201051344000594","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1205409.9,1205409.9,32975,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287232,97960.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1547287204,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1189522.1,1189522.1,1275,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287233,97961.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.37,59.996,1547287204,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9210,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287235,97962.00
01/12/2019 05:00,2,0.000,ALERT,212.61,299.07,59.980,1547287204,"201051344000853","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1205239.7,1205239.7,1263,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547287237,97963.00
01/12/2019 05:00,2,0.000,ALERT,212.38,299.07,60.033,1547287204,"201051344001145","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1204119.3,1204119.3,9155,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287239,97964.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.07,60.028,1547287204,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1198097.6,1198097.6,9174,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287241,97965.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.07,60.022,1547287204,"201051344001135","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1186507.1,1186507.1,9156,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287243,97966.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.37,60.022,1547287204,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1204872.8,1204872.8,1262,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287244,97967.00
01/12/2019 05:00,2,0.000,ALERT,212.16,298.77,60.022,1547287204,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9191,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287246,97968.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.37,60.028,1547287204,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1189771.1,1189771.1,9180,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287248,97969.00
01/12/2019 05:00,2,0.000,ALERT,211.93,299.07,60.059,1547287204,"201051344000646","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1184446.5,1184446.5,9177,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287250,97970.00
01/12/2019 05:00,2,0.000,ALERT,212.38,298.47,60.028,1547287204,"201051344000867","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1186448.5,1186448.5,33010,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287252,97971.00
01/12/2019 05:00,2,0.000,ALERT,212.83,298.77,60.022,1547287204,"201051344000633","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1185364.0,1185364.0,33057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287253,97972.00
01/12/2019 05:00,2,0.000,ALERT,211.70,299.07,60.017,1547287204,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9173,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287255,97973.00
01/12/2019 05:00,2,0.000,ALERT,212.16,298.47,60.038,1547287204,"201051344000648","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1193407.1,1193407.1,32983,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287257,97974.00
01/12/2019 05:00,2,0.000,ALERT,212.61,299.37,60.012,1547287204,"201051344000645","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1197668.4,1197668.4,32982,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287259,97975.00
01/12/2019 05:00,2,0.000,ALERT,212.16,299.97,59.990,1547287204,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1214629.5,1214629.5,1253,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547287261,97976.00
01/12/2019 05:00,2,0.000,ALERT,212.61,298.77,60.022,1547287204,"179051228000119","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1154.2,1154.2,1261,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547287262,97977.00
01/12/2019 05:15,2,0.000,ALERT,212.16,300.27,60.022,1547288104,"201051344000579","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1214500.1,1214500.1,1269,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288106,97978.00
01/12/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1547288104,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9191,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288108,97979.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.07,60.006,1547288104,"201051344001093","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1191349.4,1191349.4,9173,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288109,97980.00
01/12/2019 05:15,2,0.000,ALERT,211.93,299.37,60.012,1547288104,"201051344000458","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1200687.6,1200687.6,1270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288111,97981.00
01/12/2019 05:15,2,0.000,ALERT,211.93,299.37,60.006,1547288104,"201051344000890","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1195751.4,1195751.4,9169,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288113,97982.00
01/12/2019 05:15,2,0.000,ALERT,211.93,299.07,60.012,1547288104,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,936827.8,936827.8,1282,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288115,97983.00
01/12/2019 05:15,2,0.000,ALERT,212.61,299.97,60.012,1547288104,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,1175651.5,1175651.5,9138,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288117,97984.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.97,60.006,1547288104,"201051344000868","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1187658.5,1187658.5,33012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288118,97985.00
01/12/2019 05:15,2,0.000,ALERT,212.61,299.97,60.017,1547288104,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1201007.7,1201007.7,5452,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288120,97986.00
01/12/2019 05:15,2,0.000,ALERT,212.38,299.37,60.017,1547288104,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1180945.2,1180945.2,1270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288122,97987.00
01/12/2019 05:15,2,0.000,ALERT,212.38,298.77,60.012,1547288104,"201051344000917","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1192379.5,1192379.5,9145,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288124,97988.00
01/12/2019 05:15,2,0.000,ALERT,212.38,298.47,59.975,1547288104,"201051344000417","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,967974.8,967974.8,9222,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288126,97989.00
01/12/2019 05:15,2,0.000,ALERT,212.38,299.07,60.028,1547288104,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1196664.2,1196664.2,9176,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288128,97990.00
01/12/2019 05:15,2,0.000,ALERT,212.16,298.17,59.969,1547288104,"201051344000651","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1190478.4,1190478.4,9176,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288130,97991.00
01/12/2019 05:15,2,0.000,ALERT,211.93,299.97,60.006,1547288104,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1205409.9,1205409.9,32977,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288131,97992.00
01/12/2019 05:15,2,0.000,ALERT,212.38,299.07,60.012,1547288104,"201051344000469","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1189522.1,1189522.1,1277,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288133,97993.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.07,60.012,1547288104,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1205229.4,1205229.4,9212,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288135,97994.00
01/12/2019 05:15,2,0.000,ALERT,212.83,299.07,60.017,1547288104,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1205239.7,1205239.7,1265,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288137,97995.00
01/12/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1547288104,"201051344001145","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1204119.3,1204119.3,9157,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288139,97996.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.07,60.001,1547288104,"201051344000438","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1198097.6,1198097.6,9176,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288141,97997.00
01/12/2019 05:15,2,0.000,ALERT,211.70,299.07,60.001,1547288104,"201051344001135","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1186507.1,1186507.1,9158,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288142,97998.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.37,60.006,1547288104,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1204872.8,1204872.8,1264,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288144,97999.00
01/12/2019 05:15,2,0.000,ALERT,212.16,298.77,60.012,1547288104,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9193,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288146,98000.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.07,60.001,1547288104,"201051344001230","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1189771.1,1189771.1,9182,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288148,98001.00
01/12/2019 05:15,2,0.000,ALERT,211.70,298.77,60.033,1547288104,"201051344000646","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1184446.5,1184446.5,9179,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288150,98002.00
01/12/2019 05:15,2,0.000,ALERT,212.61,299.07,60.001,1547288104,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1186448.5,1186448.5,33012,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288151,98003.00
01/12/2019 05:15,2,0.000,ALERT,212.83,299.07,60.001,1547288104,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1185364.0,1185364.0,33059,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288154,98004.00
01/12/2019 05:15,2,0.000,ALERT,211.70,299.07,60.006,1547288104,"201051344000955","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9175,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288156,98005.00
01/12/2019 05:15,2,0.000,ALERT,212.38,298.77,59.969,1547288104,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1193407.1,1193407.1,32985,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288157,98006.00
01/12/2019 05:15,2,0.000,ALERT,212.61,299.37,60.006,1547288104,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1197668.4,1197668.4,32984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547288159,98007.00
01/12/2019 05:15,2,0.000,ALERT,212.16,299.97,60.006,1547288104,"201051344000569","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1214629.5,1214629.5,1255,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547288161,98008.00
01/12/2019 05:15,2,0.000,ALERT,212.61,299.07,60.001,1547288104,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1154.2,1154.2,1263,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547288163,98009.00
01/12/2019 05:30,2,0.000,ALERT,212.16,300.27,60.022,1547289004,"201051344000579","174011545737251",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,1214500.1,1214500.1,1271,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289006,98010.00
01/12/2019 05:30,2,0.000,ALERT,211.93,298.47,60.022,1547289004,"201051344001025","174011545737251",0.00,-2.50,0,285.24,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9193,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289007,98011.00
01/12/2019 05:30,2,0.000,ALERT,212.16,299.07,60.017,1547289004,"201051344001093","174011545737251",0.00,-1.00,0,285.54,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9175,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289009,98012.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.37,60.022,1547289004,"201051344000458","174011545737251",0.00,-0.50,0,285.54,301.77,0.0,0.0,0.000,1200687.6,1200687.6,1272,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289011,98013.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.67,60.022,1547289004,"201051344000890","174011545737251",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,1195751.4,1195751.4,9171,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289013,98014.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.07,60.006,1547289004,"201051344000988","174011545737251",0.00,-1.50,0,283.44,300.57,0.0,0.0,0.000,936827.8,936827.8,1284,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289015,98015.00
01/12/2019 05:30,2,0.000,ALERT,212.61,299.97,60.022,1547289004,"201051344000582","174011545737251",0.00,-2.50,0,286.74,301.47,0.0,0.0,0.000,1175651.5,1175651.5,9140,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289017,98016.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.97,60.022,1547289004,"201051344000868","174011545737251",0.00,-2.00,0,286.14,302.07,0.0,0.0,0.000,1187658.5,1187658.5,33014,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289018,98017.00
01/12/2019 05:30,2,0.000,ALERT,212.61,299.97,60.043,1547289004,"201051344000576","174011545737251",0.00,-2.00,0,285.84,301.47,0.0,0.0,0.000,1201007.7,1201007.7,5454,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289020,98018.00
01/12/2019 05:30,2,0.000,ALERT,212.16,299.37,60.065,1547289004,"201051344001158","174011545737251",0.00,-2.50,0,285.24,300.87,0.0,0.0,0.000,1180945.2,1180945.2,1272,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289022,98019.00
01/12/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1547289004,"201051344000917","174011545737251",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,1192379.5,1192379.5,9147,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289024,98020.00
01/12/2019 05:30,2,0.000,ALERT,212.38,298.47,60.054,1547289004,"201051344000417","174011545737251",0.00,-2.00,0,285.24,300.27,0.0,0.0,0.000,967974.8,967974.8,9224,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289026,98021.00
01/12/2019 05:30,2,0.000,ALERT,212.38,298.77,60.006,1547289004,"201051344000685","174011545737251",0.00,-1.50,0,285.54,300.57,0.0,0.0,0.000,1196664.2,1196664.2,9178,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289028,98022.00
01/12/2019 05:30,2,0.000,ALERT,212.16,298.17,60.059,1547289004,"201051344000651","174011545737251",0.00,-3.00,0,285.24,299.97,0.0,0.0,0.000,1190478.4,1190478.4,9178,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289029,98023.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.97,60.033,1547289004,"201051344000594","174011545737251",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,1205409.9,1205409.9,32979,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289031,98024.00
01/12/2019 05:30,2,0.000,ALERT,212.38,299.37,60.028,1547289004,"201051344000469","174011545737251",0.00,-2.50,0,284.94,300.87,0.0,0.0,0.000,1189522.1,1189522.1,1279,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289033,98025.00
01/12/2019 05:30,2,0.000,ALERT,212.16,299.37,60.028,1547289004,"201051344000585","174011545737251",0.00,-1.50,0,285.54,300.57,0.0,0.0,0.000,1205229.4,1205229.4,9214,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289035,98026.00
01/12/2019 05:30,2,0.000,ALERT,212.83,299.37,60.028,1547289004,"201051344000853","174011545737251",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,1205239.7,1205239.7,1267,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289037,98027.00
01/12/2019 05:30,2,0.000,ALERT,212.38,299.37,60.022,1547289004,"201051344001145","174011545737251",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,1204119.3,1204119.3,9159,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289038,98028.00
01/12/2019 05:30,2,0.000,ALERT,212.16,299.07,60.028,1547289004,"201051344000438","174011545737251",0.00,-2.00,0,285.54,300.87,0.0,0.0,0.000,1198097.6,1198097.6,9178,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289040,98029.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.37,60.028,1547289004,"201051344001135","174011545737251",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,1186507.1,1186507.1,9160,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289042,98030.00
