ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 05:30,2,0.000,ALERT,212.16,299.37,60.017,1547289004,"201051344000983","174011545737251",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,1204872.8,1204872.8,1266,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289044,98031.00
01/12/2019 05:30,2,0.000,ALERT,212.16,298.77,60.022,1547289004,"201051344001203","174011545737251",0.00,-2.00,0,285.24,302.07,0.0,0.0,0.000,1195224.5,1195224.5,9195,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289046,98032.00
01/12/2019 05:30,2,0.000,ALERT,211.93,299.37,60.043,1547289004,"201051344001230","174011545737251",0.00,-2.00,0,286.14,300.87,0.0,0.0,0.000,1189771.1,1189771.1,9184,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289047,98033.00
01/12/2019 05:30,2,0.000,ALERT,211.70,299.07,60.022,1547289004,"201051344000646","174011545737251",0.00,-2.00,0,285.24,300.27,0.0,0.0,0.000,1184446.5,1184446.5,9181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289049,98034.00
01/12/2019 05:30,2,0.000,ALERT,212.38,298.77,60.028,1547289004,"201051344000867","174011545737251",0.00,-1.00,0,284.94,301.47,0.0,0.0,0.000,1186448.5,1186448.5,33014,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289051,98035.00
01/12/2019 05:30,2,0.000,ALERT,212.83,299.07,60.012,1547289004,"201051344000633","174011545737251",0.00,-2.00,0,284.04,300.57,0.0,0.0,0.000,1185364.0,1185364.0,33061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289053,98036.00
01/12/2019 05:30,2,0.000,ALERT,211.70,299.07,60.070,1547289004,"201051344000955","174011545737251",0.00,-2.00,0,285.54,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9177,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289055,98037.00
01/12/2019 05:30,2,0.000,ALERT,212.16,298.47,60.028,1547289004,"201051344000648","174011545737251",0.00,-2.50,0,284.94,301.17,0.0,0.0,0.000,1193407.1,1193407.1,32987,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289057,98038.00
01/12/2019 05:30,2,0.000,ALERT,212.61,299.37,60.054,1547289004,"201051344000645","174011545737251",0.00,-1.00,0,285.54,301.17,0.0,0.0,0.000,1197668.4,1197668.4,32986,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289058,98039.00
01/12/2019 05:30,2,0.000,ALERT,212.16,299.97,60.028,1547289004,"201051344000569","174011545737251",0.00,-2.00,0,286.14,302.07,0.0,0.0,0.000,1214629.5,1214629.5,1257,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289060,98040.00
01/12/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1547289004,"179051228000119","174011545737251",0.00,0.00,0,284.64,300.87,0.0,0.0,0.000,1154.2,1154.2,1265,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547289062,98041.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.97,60.006,1547289904,"201051344000579","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1214500.1,1214500.1,1273,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289907,98042.00
01/12/2019 05:45,2,0.000,ALERT,211.93,298.47,60.038,1547289904,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9195,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289908,98043.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.07,60.006,1547289904,"201051344001093","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9177,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289910,98044.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.67,60.038,1547289904,"201051344000458","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1200687.6,1200687.6,1274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289912,98045.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.67,59.975,1547289904,"201051344000890","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1195751.4,1195751.4,9173,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289914,98046.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.37,60.033,1547289904,"201051344000988","174011545737251",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,936827.8,936827.8,1286,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289916,98047.00
01/12/2019 05:45,2,0.000,ALERT,212.61,300.27,59.985,1547289904,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9142,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289918,98048.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.97,60.012,1547289904,"201051344000868","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1187658.5,1187658.5,33016,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289919,98049.00
01/12/2019 05:45,2,0.000,ALERT,212.61,299.97,60.006,1547289904,"201051344000576","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1201007.7,1201007.7,5456,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289921,98050.00
01/12/2019 05:45,2,0.000,ALERT,212.38,299.37,60.022,1547289904,"201051344001158","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1180945.2,1180945.2,1274,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289923,98051.00
01/12/2019 05:45,2,0.000,ALERT,212.16,298.77,60.017,1547289904,"201051344000917","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1192379.5,1192379.5,9149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289925,98052.00
01/12/2019 05:45,2,0.000,ALERT,212.38,298.47,60.012,1547289904,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,967974.8,967974.8,9226,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289927,98053.00
01/12/2019 05:45,2,0.000,ALERT,212.38,299.07,59.969,1547289904,"201051344000685","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1196664.2,1196664.2,9180,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289928,98054.00
01/12/2019 05:45,2,0.000,ALERT,212.16,298.47,60.054,1547289904,"201051344000651","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9180,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289930,98055.00
01/12/2019 05:45,2,0.000,ALERT,211.70,299.97,60.059,1547289904,"201051344000594","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1205409.9,1205409.9,32981,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289932,98056.00
01/12/2019 05:45,2,0.000,ALERT,212.38,299.67,60.022,1547289904,"201051344000469","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1189522.1,1189522.1,1281,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289934,98057.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.07,59.990,1547289904,"201051344000585","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1205229.4,1205229.4,9216,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289936,98058.00
01/12/2019 05:45,2,0.000,ALERT,212.83,299.37,60.022,1547289904,"201051344000853","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1205239.7,1205239.7,1269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289938,98059.00
01/12/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1547289904,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1204119.3,1204119.3,9161,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289939,98060.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1547289904,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1198097.6,1198097.6,9180,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289941,98061.00
01/12/2019 05:45,2,0.000,ALERT,211.70,299.07,59.996,1547289904,"201051344001135","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1186507.1,1186507.1,9162,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289943,98062.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.67,60.017,1547289904,"201051344000983","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1204872.8,1204872.8,1268,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289945,98063.00
01/12/2019 05:45,2,0.000,ALERT,212.16,298.77,59.985,1547289904,"201051344001203","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9197,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289947,98064.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.37,60.022,1547289904,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1189771.1,1189771.1,9186,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289949,98065.00
01/12/2019 05:45,2,0.000,ALERT,211.70,298.77,60.012,1547289904,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1184446.5,1184446.5,9183,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289950,98066.00
01/12/2019 05:45,2,0.000,ALERT,212.38,298.77,60.043,1547289904,"201051344000867","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1186448.5,1186448.5,33016,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289952,98067.00
01/12/2019 05:45,2,0.000,ALERT,212.83,299.07,59.975,1547289904,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1185364.0,1185364.0,33063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289954,98068.00
01/12/2019 05:45,2,0.000,ALERT,211.70,299.07,60.012,1547289904,"201051344000955","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9179,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547289956,98069.00
01/12/2019 05:45,2,0.000,ALERT,212.38,298.77,60.006,1547289904,"201051344000648","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1193407.1,1193407.1,32989,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289958,98070.00
01/12/2019 05:45,2,0.000,ALERT,212.61,299.37,60.022,1547289904,"201051344000645","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1197668.4,1197668.4,32988,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289959,98071.00
01/12/2019 05:45,2,0.000,ALERT,212.16,299.97,60.038,1547289904,"201051344000569","174011545737251",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,1214629.5,1214629.5,1259,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547289961,98072.00
01/12/2019 05:45,2,0.000,ALERT,212.61,298.77,60.001,1547289904,"179051228000119","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1154.2,1154.2,1267,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547289963,98073.00
01/12/2019 06:00,2,0.000,ALERT,212.16,299.97,60.043,1547290804,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1214500.1,1214500.1,1275,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290806,98074.00
01/12/2019 06:00,2,0.000,ALERT,211.93,297.87,60.028,1547290804,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1199281.2,1199281.2,9197,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290808,98075.00
01/12/2019 06:00,2,0.000,ALERT,212.16,298.77,59.996,1547290804,"201051344001093","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1191349.4,1191349.4,9179,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290810,98076.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.07,60.033,1547290804,"201051344000458","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1200687.6,1200687.6,1276,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290811,98077.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.07,60.017,1547290804,"201051344000890","174011545737251",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,1195751.4,1195751.4,9175,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290813,98078.00
01/12/2019 06:00,2,0.000,ALERT,211.93,298.77,60.038,1547290804,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,936827.8,936827.8,1288,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290815,98079.00
01/12/2019 06:00,2,0.000,ALERT,212.61,299.97,60.049,1547290804,"201051344000582","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1175651.5,1175651.5,9144,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290817,98080.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.67,59.996,1547290804,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1187658.5,1187658.5,33018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290819,98081.00
01/12/2019 06:00,2,0.000,ALERT,212.61,299.67,60.022,1547290804,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1201007.7,1201007.7,5458,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290821,98082.00
01/12/2019 06:00,2,0.000,ALERT,212.16,299.07,60.017,1547290804,"201051344001158","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1180945.2,1180945.2,1276,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290822,98083.00
01/12/2019 06:00,2,0.000,ALERT,212.16,298.47,60.022,1547290804,"201051344000917","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1192379.5,1192379.5,9151,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290824,98084.00
01/12/2019 06:00,2,0.000,ALERT,212.38,298.47,60.033,1547290804,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,967974.8,967974.8,9228,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290826,98085.00
01/12/2019 06:00,2,0.000,ALERT,212.38,298.77,60.017,1547290804,"201051344000685","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1196664.2,1196664.2,9182,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290828,98086.00
01/12/2019 06:00,2,0.000,ALERT,212.16,298.17,60.012,1547290804,"201051344000651","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1190478.4,1190478.4,9182,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290830,98087.00
01/12/2019 06:00,2,0.000,ALERT,211.70,299.67,60.012,1547290804,"201051344000594","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1205409.9,1205409.9,32983,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290831,98088.00
01/12/2019 06:00,2,0.000,ALERT,211.93,298.77,60.043,1547290804,"201051344000469","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1189522.1,1189522.1,1283,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290833,98089.00
01/12/2019 06:00,2,0.000,ALERT,212.16,299.07,60.028,1547290804,"201051344000585","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1205229.4,1205229.4,9218,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290835,98090.00
01/12/2019 06:00,2,0.000,ALERT,212.61,298.77,60.012,1547290804,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1205239.7,1205239.7,1271,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290837,98091.00
01/12/2019 06:00,2,0.000,ALERT,212.16,299.07,60.012,1547290804,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1204119.3,1204119.3,9163,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290839,98092.00
01/12/2019 06:00,2,0.000,ALERT,211.93,298.77,60.006,1547290804,"201051344000438","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1198097.6,1198097.6,9182,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290841,98093.00
01/12/2019 06:00,2,0.000,ALERT,211.70,298.77,60.012,1547290804,"201051344001135","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1186507.1,1186507.1,9164,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290842,98094.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.07,60.017,1547290804,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1204872.8,1204872.8,1270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290844,98095.00
01/12/2019 06:00,2,0.000,ALERT,211.93,298.47,60.001,1547290804,"201051344001203","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195224.5,1195224.5,9199,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290846,98096.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.07,60.017,1547290804,"201051344001230","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1189771.1,1189771.1,9188,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290848,98097.00
01/12/2019 06:00,2,0.000,ALERT,211.70,298.47,60.017,1547290804,"201051344000646","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1184446.5,1184446.5,9185,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290850,98098.00
01/12/2019 06:00,2,0.000,ALERT,212.16,298.47,60.017,1547290804,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1186448.5,1186448.5,33018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290852,98099.00
01/12/2019 06:00,2,0.000,ALERT,212.61,298.77,60.028,1547290804,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1185364.0,1185364.0,33065,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547290853,98100.00
01/12/2019 06:00,2,0.000,ALERT,211.70,298.77,60.017,1547290804,"201051344000955","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1203256.7,1203256.7,9181,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290855,98101.00
01/12/2019 06:00,2,0.000,ALERT,211.93,298.47,60.017,1547290804,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1193407.1,1193407.1,32991,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290857,98102.00
01/12/2019 06:00,2,0.000,ALERT,212.38,299.07,59.990,1547290804,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1197668.4,1197668.4,32990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290859,98103.00
01/12/2019 06:00,2,0.000,ALERT,211.93,299.97,60.017,1547290804,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1214629.5,1214629.5,1261,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547290861,98104.00
01/12/2019 06:00,2,0.000,ALERT,212.16,298.47,60.012,1547290804,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1154.2,1154.2,1269,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547290862,98105.00
01/12/2019 06:15,2,0.000,ALERT,211.93,299.37,60.022,1547291704,"201051344000579","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1214500.1,1214500.1,1277,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291706,98106.00
01/12/2019 06:15,2,0.000,ALERT,211.70,297.87,60.049,1547291704,"201051344001025","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1199281.2,1199281.2,9199,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291708,98107.00
01/12/2019 06:15,2,0.000,ALERT,211.93,298.77,60.049,1547291704,"201051344001093","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1191349.4,1191349.4,9181,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291709,98108.00
01/12/2019 06:15,2,0.000,ALERT,211.70,298.77,60.049,1547291704,"201051344000458","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1200687.6,1200687.6,1278,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291711,98109.00
01/12/2019 06:15,2,0.000,ALERT,211.93,299.07,60.049,1547291704,"201051344000890","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1195751.4,1195751.4,9177,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291713,98110.00
01/12/2019 06:15,2,0.000,ALERT,211.70,298.47,60.049,1547291704,"201051344000988","174011545737251",0.00,-1.50,0,294.56,300.87,0.0,0.0,0.000,936827.8,936827.8,1290,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291715,98111.00
01/12/2019 06:15,2,0.000,ALERT,212.38,299.67,60.054,1547291704,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1175651.5,1175651.5,9146,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291717,98112.00
01/12/2019 06:15,2,0.000,ALERT,211.93,299.07,60.049,1547291704,"201051344000868","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1187658.5,1187658.5,33020,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291719,98113.00
01/12/2019 06:15,2,0.000,ALERT,212.38,299.37,60.049,1547291704,"201051344000576","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1201007.7,1201007.7,5460,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291720,98114.00
01/12/2019 06:15,2,0.000,ALERT,211.93,298.77,60.043,1547291704,"201051344001158","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1180945.2,1180945.2,1278,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291722,98115.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.17,60.006,1547291704,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1192379.5,1192379.5,9153,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291724,98116.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.17,60.012,1547291704,"201051344000417","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,967974.8,967974.8,9230,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291726,98117.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.47,60.059,1547291704,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1196664.2,1196664.2,9184,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291728,98118.00
01/12/2019 06:15,2,0.000,ALERT,212.16,297.87,60.043,1547291704,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1190478.4,1190478.4,9184,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291729,98119.00
01/12/2019 06:15,2,0.000,ALERT,211.48,299.07,60.043,1547291704,"201051344000594","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1205409.9,1205409.9,32985,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291731,98120.00
01/12/2019 06:15,2,0.000,ALERT,211.93,298.47,60.043,1547291704,"201051344000469","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1189522.1,1189522.1,1285,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291733,98121.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.77,60.038,1547291704,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1205229.4,1205229.4,9220,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291735,98122.00
01/12/2019 06:15,2,0.000,ALERT,212.38,298.47,60.038,1547291704,"201051344000853","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1205239.7,1205239.7,1273,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291737,98123.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.77,60.065,1547291704,"201051344001145","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1204119.3,1204119.3,9165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291739,98124.00
01/12/2019 06:15,2,0.000,ALERT,212.16,298.47,60.043,1547291704,"201051344000438","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1198097.6,1198097.6,9184,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291741,98125.00
01/12/2019 06:15,2,0.000,ALERT,211.70,298.47,60.001,1547291704,"201051344001135","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1186507.1,1186507.1,9166,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291743,98126.00
01/12/2019 06:15,2,0.000,ALERT,211.93,298.47,60.038,1547291704,"201051344000983","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1204872.8,1204872.8,1272,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291745,98127.00
01/12/2019 06:15,2,0.000,ALERT,211.93,298.17,60.033,1547291704,"201051344001203","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1195224.5,1195224.5,9201,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291746,98128.00
01/12/2019 06:15,2,0.000,ALERT,211.93,299.07,60.043,1547291704,"201051344001230","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1189771.1,1189771.1,9190,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291748,98129.00
01/12/2019 06:15,2,0.000,ALERT,211.70,298.47,60.028,1547291704,"201051344000646","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1184446.5,1184446.5,9187,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291750,98130.00
01/12/2019 06:15,2,0.000,ALERT,212.16,297.87,60.017,1547291704,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,1186448.5,1186448.5,33020,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291752,98131.00
01/12/2019 06:15,2,0.000,ALERT,212.61,298.17,60.038,1547291704,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1185364.0,1185364.0,33067,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291754,98132.00
01/12/2019 06:15,2,0.000,ALERT,211.70,298.77,60.038,1547291704,"201051344000955","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1203256.7,1203256.7,9183,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291756,98133.00
01/12/2019 06:15,2,0.000,ALERT,211.93,297.87,60.043,1547291704,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1193407.1,1193407.1,32993,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291757,98134.00
01/12/2019 06:15,2,0.000,ALERT,212.38,298.47,60.038,1547291704,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1197668.4,1197668.4,32992,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547291759,98135.00
01/12/2019 06:15,2,0.000,ALERT,211.93,299.07,60.038,1547291704,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1214629.5,1214629.5,1263,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547291761,98136.00
01/12/2019 06:15,2,0.000,ALERT,212.16,297.87,60.075,1547291704,"179051228000119","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1154.2,1154.2,1271,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547291763,98137.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.77,60.017,1547292604,"201051344000579","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1214500.1,1214500.1,1279,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292606,98138.00
01/12/2019 06:30,2,0.000,ALERT,211.48,297.26,60.022,1547292604,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1199281.2,1199281.2,9201,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292608,98139.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.17,60.017,1547292604,"201051344001093","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1191349.4,1191349.4,9183,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292610,98140.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.77,60.022,1547292604,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1280,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292612,98141.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.17,60.001,1547292604,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1195751.4,1195751.4,9179,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292614,98142.00
01/12/2019 06:30,2,0.000,ALERT,211.48,298.47,60.022,1547292604,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,936827.8,936827.8,1292,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292615,98143.00
01/12/2019 06:30,2,0.000,ALERT,212.16,298.77,60.001,1547292604,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1175651.5,1175651.5,9148,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292617,98144.00
01/12/2019 06:30,2,0.000,ALERT,211.70,299.07,60.059,1547292604,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1187658.5,1187658.5,33022,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292619,98145.00
01/12/2019 06:30,2,0.000,ALERT,212.16,299.07,60.022,1547292604,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1201007.7,1201007.7,5462,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292621,98146.00
01/12/2019 06:30,2,0.000,ALERT,211.93,298.17,60.022,1547292604,"201051344001158","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1180945.2,1180945.2,1280,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292623,98147.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.57,60.017,1547292604,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1192379.5,1192379.5,9155,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292625,98148.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.26,60.012,1547292604,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,967974.8,967974.8,9232,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292626,98149.00
01/12/2019 06:30,2,0.000,ALERT,212.16,297.57,60.017,1547292604,"201051344000685","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1196664.2,1196664.2,9186,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292628,98150.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.26,60.017,1547292604,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1190478.4,1190478.4,9186,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292630,98151.00
01/12/2019 06:30,2,0.000,ALERT,211.48,299.07,60.006,1547292604,"201051344000594","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1205409.9,1205409.9,32987,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292632,98152.00
01/12/2019 06:30,2,0.000,ALERT,211.93,298.47,60.017,1547292604,"201051344000469","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1189522.1,1189522.1,1287,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292634,98153.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.87,60.006,1547292604,"201051344000585","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1205229.4,1205229.4,9222,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292635,98154.00
01/12/2019 06:30,2,0.000,ALERT,212.38,298.17,60.012,1547292604,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1205239.7,1205239.7,1275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292637,98155.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.87,60.043,1547292604,"201051344001145","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1204119.3,1204119.3,9167,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292639,98156.00
01/12/2019 06:30,2,0.000,ALERT,211.70,297.57,60.006,1547292604,"201051344000438","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1198097.6,1198097.6,9186,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292641,98157.00
01/12/2019 06:30,2,0.000,ALERT,211.48,297.57,60.012,1547292604,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1186507.1,1186507.1,9168,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292643,98158.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.47,60.012,1547292604,"201051344000983","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1204872.8,1204872.8,1274,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292645,98159.00
01/12/2019 06:30,2,0.000,ALERT,211.70,297.26,60.012,1547292604,"201051344001203","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1195224.5,1195224.5,9203,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292646,98160.00
01/12/2019 06:30,2,0.000,ALERT,211.70,298.17,60.006,1547292604,"201051344001230","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1189771.1,1189771.1,9192,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292648,98161.00
01/12/2019 06:30,2,0.000,ALERT,211.48,297.57,59.969,1547292604,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1184446.5,1184446.5,9189,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292650,98162.00
01/12/2019 06:30,2,0.000,ALERT,212.16,297.57,60.006,1547292604,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1186448.5,1186448.5,33022,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292652,98163.00
01/12/2019 06:30,2,0.000,ALERT,212.61,297.87,60.001,1547292604,"201051344000633","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1185364.0,1185364.0,33069,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292654,98164.00
01/12/2019 06:30,2,0.000,ALERT,211.25,297.57,60.001,1547292604,"201051344000955","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1203256.7,1203256.7,9185,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292656,98165.00
01/12/2019 06:30,2,0.000,ALERT,211.93,297.57,60.006,1547292604,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1193407.1,1193407.1,32995,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292657,98166.00
01/12/2019 06:30,2,0.000,ALERT,212.16,298.17,60.006,1547292604,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1197668.4,1197668.4,32994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547292659,98167.00
01/12/2019 06:30,2,0.000,ALERT,211.93,299.07,60.006,1547292604,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1214629.5,1214629.5,1265,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547292661,98168.00
01/12/2019 06:30,2,0.000,ALERT,212.16,297.87,59.996,1547292604,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1154.2,1154.2,1273,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547292663,98169.00
01/12/2019 06:45,2,0.000,ALERT,211.93,299.37,60.017,1547293504,"201051344000579","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1214500.1,1214500.1,1281,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293506,98170.00
01/12/2019 06:45,2,0.000,ALERT,211.48,296.96,60.022,1547293504,"201051344001025","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1199281.2,1199281.2,9203,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293508,98171.00
01/12/2019 06:45,2,0.000,ALERT,211.70,297.87,60.038,1547293504,"201051344001093","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1191349.4,1191349.4,9185,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293510,98172.00
01/12/2019 06:45,2,0.000,ALERT,211.70,299.07,60.012,1547293504,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1282,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293512,98173.00
01/12/2019 06:45,2,0.000,ALERT,211.48,298.47,60.012,1547293504,"201051344000890","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1195751.4,1195751.4,9181,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293514,98174.00
01/12/2019 06:45,2,0.000,ALERT,211.70,298.47,59.996,1547293504,"201051344000988","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,936827.8,936827.8,1294,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293515,98175.00
