ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 06:45,2,0.000,ALERT,212.16,298.77,59.975,1547293504,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,1175651.5,1175651.5,9150,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293517,98176.00
01/12/2019 06:45,2,0.000,ALERT,211.93,299.37,60.017,1547293504,"201051344000868","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1187658.5,1187658.5,33024,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293519,98177.00
01/12/2019 06:45,2,0.000,ALERT,212.38,299.37,60.017,1547293504,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1201007.7,1201007.7,5464,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293521,98178.00
01/12/2019 06:45,2,0.000,ALERT,211.93,298.77,59.980,1547293504,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1180945.2,1180945.2,1282,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293523,98179.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.26,60.017,1547293504,"201051344000917","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1192379.5,1192379.5,9157,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293525,98180.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.26,60.017,1547293504,"201051344000417","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,967974.8,967974.8,9234,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293526,98181.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.57,60.022,1547293504,"201051344000685","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1196664.2,1196664.2,9188,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293528,98182.00
01/12/2019 06:45,2,0.000,ALERT,211.70,296.96,59.996,1547293504,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1190478.4,1190478.4,9188,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293530,98183.00
01/12/2019 06:45,2,0.000,ALERT,211.48,299.07,60.022,1547293504,"201051344000594","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1205409.9,1205409.9,32989,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293532,98184.00
01/12/2019 06:45,2,0.000,ALERT,211.70,298.47,60.022,1547293504,"201051344000469","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1189522.1,1189522.1,1289,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293534,98185.00
01/12/2019 06:45,2,0.000,ALERT,211.70,297.87,60.022,1547293504,"201051344000585","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1205229.4,1205229.4,9224,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293536,98186.00
01/12/2019 06:45,2,0.000,ALERT,212.16,297.87,60.017,1547293504,"201051344000853","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1205239.7,1205239.7,1277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293538,98187.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.87,60.017,1547293504,"201051344001145","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1204119.3,1204119.3,9169,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293540,98188.00
01/12/2019 06:45,2,0.000,ALERT,211.70,297.57,60.022,1547293504,"201051344000438","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1198097.6,1198097.6,9188,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293541,98189.00
01/12/2019 06:45,2,0.000,ALERT,211.25,297.87,60.006,1547293504,"201051344001135","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1186507.1,1186507.1,9170,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293543,98190.00
01/12/2019 06:45,2,0.000,ALERT,211.70,298.47,60.043,1547293504,"201051344000983","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1204872.8,1204872.8,1276,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293545,98191.00
01/12/2019 06:45,2,0.000,ALERT,211.70,297.57,60.012,1547293504,"201051344001203","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1195224.5,1195224.5,9205,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293547,98192.00
01/12/2019 06:45,2,0.000,ALERT,211.70,298.17,59.985,1547293504,"201051344001230","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1189771.1,1189771.1,9194,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547293549,98193.00
01/12/2019 06:45,2,0.000,ALERT,211.48,297.57,60.001,1547293504,"201051344000646","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1184446.5,1184446.5,9191,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293551,98194.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.87,60.006,1547293504,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1186448.5,1186448.5,33024,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293553,98195.00
01/12/2019 06:45,2,0.000,ALERT,212.38,297.87,60.033,1547293504,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1185364.0,1185364.0,33071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293554,98196.00
01/12/2019 06:45,2,0.000,ALERT,211.25,297.87,60.017,1547293504,"201051344000955","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1203256.7,1203256.7,9187,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293556,98197.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.57,59.980,1547293504,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1193407.1,1193407.1,32997,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293558,98198.00
01/12/2019 06:45,2,0.000,ALERT,212.16,298.17,60.038,1547293504,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1197668.4,1197668.4,32996,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293560,98199.00
01/12/2019 06:45,2,0.000,ALERT,211.70,299.07,60.012,1547293504,"201051344000569","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1214629.5,1214629.5,1267,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547293562,98200.00
01/12/2019 06:45,2,0.000,ALERT,211.93,297.87,59.985,1547293504,"179051228000119","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1154.2,1154.2,1275,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547293563,98201.00
01/12/2019 07:00,2,0.000,ALERT,211.70,298.47,60.022,1547294404,"201051344000579","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1214500.1,1214500.1,1283,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294406,98202.00
01/12/2019 07:00,2,0.000,ALERT,211.25,296.66,60.017,1547294404,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1199281.2,1199281.2,9205,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294408,98203.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.57,60.022,1547294404,"201051344001093","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1191349.4,1191349.4,9187,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294410,98204.00
01/12/2019 07:00,2,0.000,ALERT,211.48,297.87,60.006,1547294404,"201051344000458","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1284,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294411,98205.00
01/12/2019 07:00,2,0.000,ALERT,211.48,297.87,59.969,1547294404,"201051344000890","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1195751.4,1195751.4,9183,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294413,98206.00
01/12/2019 07:00,2,0.000,ALERT,211.25,297.87,60.006,1547294404,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,936827.8,936827.8,1296,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294415,98207.00
01/12/2019 07:00,2,0.000,ALERT,211.70,298.17,60.006,1547294404,"201051344000582","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1175651.5,1175651.5,9152,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294417,98208.00
01/12/2019 07:00,2,0.000,ALERT,211.48,298.47,60.012,1547294404,"201051344000868","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1187658.5,1187658.5,33026,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294419,98209.00
01/12/2019 07:00,2,0.000,ALERT,211.93,298.17,59.969,1547294404,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1201007.7,1201007.7,5466,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294421,98210.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.87,60.012,1547294404,"201051344001158","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1180945.2,1180945.2,1284,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294423,98211.00
01/12/2019 07:00,2,0.000,ALERT,211.70,296.96,59.996,1547294404,"201051344000917","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1192379.5,1192379.5,9159,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294425,98212.00
01/12/2019 07:00,2,0.000,ALERT,211.70,296.66,59.996,1547294404,"201051344000417","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,967974.8,967974.8,9236,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294426,98213.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.26,59.996,1547294404,"201051344000685","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1196664.2,1196664.2,9190,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294428,98214.00
01/12/2019 07:00,2,0.000,ALERT,211.48,296.36,59.953,1547294404,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1190478.4,1190478.4,9190,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294430,98215.00
01/12/2019 07:00,2,0.000,ALERT,211.25,298.47,59.990,1547294404,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1205409.9,1205409.9,32991,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294432,98216.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.87,59.980,1547294404,"201051344000469","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1189522.1,1189522.1,1291,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294434,98217.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.57,59.985,1547294404,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1205229.4,1205229.4,9226,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294435,98218.00
01/12/2019 07:00,2,0.000,ALERT,212.16,297.87,59.990,1547294404,"201051344000853","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1205239.7,1205239.7,1279,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294437,98219.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.57,59.980,1547294404,"201051344001145","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1204119.3,1204119.3,9171,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294439,98220.00
01/12/2019 07:00,2,0.000,ALERT,211.48,297.26,59.985,1547294404,"201051344000438","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1198097.6,1198097.6,9190,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294441,98221.00
01/12/2019 07:00,2,0.000,ALERT,211.25,297.26,60.017,1547294404,"201051344001135","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1186507.1,1186507.1,9172,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294443,98222.00
01/12/2019 07:00,2,0.000,ALERT,211.48,297.87,59.980,1547294404,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1204872.8,1204872.8,1278,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294444,98223.00
01/12/2019 07:00,2,0.000,ALERT,211.48,296.66,59.943,1547294404,"201051344001203","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1195224.5,1195224.5,9207,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294446,98224.00
01/12/2019 07:00,2,0.000,ALERT,211.48,297.57,59.990,1547294404,"201051344001230","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1189771.1,1189771.1,9196,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294448,98225.00
01/12/2019 07:00,2,0.000,ALERT,211.03,296.96,59.932,1547294404,"201051344000646","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1184446.5,1184446.5,9193,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294450,98226.00
01/12/2019 07:00,2,0.000,ALERT,211.70,297.26,60.012,1547294404,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1186448.5,1186448.5,33026,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294452,98227.00
01/12/2019 07:00,2,0.000,ALERT,212.16,297.57,59.943,1547294404,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1185364.0,1185364.0,33073,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294454,98228.00
01/12/2019 07:00,2,0.000,ALERT,210.57,296.66,59.975,1547294404,"201051344000955","174011545737251",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,1203256.7,1203256.7,9189,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294455,98229.00
01/12/2019 07:00,2,0.000,ALERT,211.48,296.96,59.943,1547294404,"201051344000648","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1193407.1,1193407.1,32999,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547294457,98230.00
01/12/2019 07:00,2,0.000,ALERT,211.93,297.57,60.017,1547294404,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1197668.4,1197668.4,32998,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294459,98231.00
01/12/2019 07:00,2,0.000,ALERT,211.48,298.47,59.964,1547294404,"201051344000569","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1214629.5,1214629.5,1269,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547294461,98232.00
01/12/2019 07:00,2,0.000,ALERT,211.48,296.96,60.028,1547294404,"179051228000119","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1154.2,1154.2,1277,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547294463,98233.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.87,60.017,1547295304,"201051344000579","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1214500.1,1214500.1,1285,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295306,98234.00
01/12/2019 07:15,2,0.000,ALERT,210.57,296.36,60.012,1547295304,"201051344001025","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1199281.2,1199281.2,9207,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295308,98235.00
01/12/2019 07:15,2,0.000,ALERT,210.80,296.96,59.969,1547295304,"201051344001093","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,1191349.4,1191349.4,9189,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295310,98236.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.57,60.012,1547295304,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1200687.6,1200687.6,1286,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295311,98237.00
01/12/2019 07:15,2,0.000,ALERT,210.80,297.26,60.006,1547295304,"201051344000890","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1195751.4,1195751.4,9185,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295313,98238.00
01/12/2019 07:15,2,0.000,ALERT,211.03,296.96,60.006,1547295304,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,936827.8,936827.8,1298,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295315,98239.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.87,59.964,1547295304,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1175651.5,1175651.5,9154,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295317,98240.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.87,60.043,1547295304,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1187658.5,1187658.5,33028,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295319,98241.00
01/12/2019 07:15,2,0.000,ALERT,211.70,297.87,59.975,1547295304,"201051344000576","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1201007.7,1201007.7,5468,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295320,98242.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.26,59.996,1547295304,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1180945.2,1180945.2,1286,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295322,98243.00
01/12/2019 07:15,2,0.000,ALERT,211.03,296.66,60.001,1547295304,"201051344000917","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1192379.5,1192379.5,9161,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295324,98244.00
01/12/2019 07:15,2,0.000,ALERT,211.25,296.96,60.059,1547295304,"201051344000417","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,967974.8,967974.8,9238,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295326,98245.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.26,60.006,1547295304,"201051344000685","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1196664.2,1196664.2,9192,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295328,98246.00
01/12/2019 07:15,2,0.000,ALERT,211.03,296.36,60.006,1547295304,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,1190478.4,1190478.4,9192,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295330,98247.00
01/12/2019 07:15,2,0.000,ALERT,210.80,297.87,60.001,1547295304,"201051344000594","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1205409.9,1205409.9,32993,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295331,98248.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.26,60.006,1547295304,"201051344000469","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1189522.1,1189522.1,1293,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295333,98249.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.26,60.006,1547295304,"201051344000585","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1205229.4,1205229.4,9228,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295335,98250.00
01/12/2019 07:15,2,0.000,ALERT,211.70,297.26,60.006,1547295304,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1205239.7,1205239.7,1281,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295337,98251.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.57,59.985,1547295304,"201051344001145","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1204119.3,1204119.3,9173,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295339,98252.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.26,60.006,1547295304,"201051344000438","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1198097.6,1198097.6,9192,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295341,98253.00
01/12/2019 07:15,2,0.000,ALERT,210.57,297.26,60.006,1547295304,"201051344001135","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1186507.1,1186507.1,9174,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295342,98254.00
01/12/2019 07:15,2,0.000,ALERT,211.25,297.26,60.022,1547295304,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1204872.8,1204872.8,1280,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295344,98255.00
01/12/2019 07:15,2,0.000,ALERT,211.03,296.66,59.985,1547295304,"201051344001203","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1195224.5,1195224.5,9209,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295346,98256.00
01/12/2019 07:15,2,0.000,ALERT,210.80,297.26,59.959,1547295304,"201051344001230","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1189771.1,1189771.1,9198,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295348,98257.00
01/12/2019 07:15,2,0.000,ALERT,210.57,296.96,59.996,1547295304,"201051344000646","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1184446.5,1184446.5,9195,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295350,98258.00
01/12/2019 07:15,2,0.000,ALERT,211.48,296.66,59.985,1547295304,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1186448.5,1186448.5,33028,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295351,98259.00
01/12/2019 07:15,2,0.000,ALERT,211.93,296.96,60.028,1547295304,"201051344000633","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1185364.0,1185364.0,33075,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295354,98260.00
01/12/2019 07:15,2,0.000,ALERT,210.35,296.96,60.001,1547295304,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,1203256.7,1203256.7,9191,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295355,98261.00
01/12/2019 07:15,2,0.000,ALERT,211.25,296.66,60.001,1547295304,"201051344000648","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1193407.1,1193407.1,33001,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295357,98262.00
01/12/2019 07:15,2,0.000,ALERT,211.48,297.26,60.022,1547295304,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1197668.4,1197668.4,33000,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547295359,98263.00
01/12/2019 07:15,2,0.000,ALERT,211.03,297.57,60.012,1547295304,"201051344000569","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1214629.5,1214629.5,1271,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547295361,98264.00
01/12/2019 07:15,2,0.000,ALERT,211.48,296.66,60.043,1547295304,"179051228000119","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1154.2,1154.2,1279,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547295363,98265.00
01/12/2019 07:30,2,0.000,ALERT,211.03,297.57,59.985,1547296205,"201051344000579","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1214500.1,1214500.1,1287,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296207,98266.00
01/12/2019 07:30,2,0.000,ALERT,210.57,296.66,60.033,1547296205,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1199281.2,1199281.2,9209,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296208,98267.00
01/12/2019 07:30,2,0.000,ALERT,210.80,297.26,60.017,1547296205,"201051344001093","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1191349.4,1191349.4,9191,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296210,98268.00
01/12/2019 07:30,2,0.000,ALERT,210.80,296.66,60.001,1547296205,"201051344000458","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1200687.6,1200687.6,1288,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296212,98269.00
01/12/2019 07:30,2,0.000,ALERT,210.80,297.57,59.953,1547296205,"201051344000890","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1195751.4,1195751.4,9187,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296214,98270.00
01/12/2019 07:30,2,0.000,ALERT,210.80,296.66,59.964,1547296205,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,936827.8,936827.8,1300,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296216,98271.00
01/12/2019 07:30,2,0.000,ALERT,211.25,298.47,59.996,1547296205,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1175651.5,1175651.5,9156,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296218,98272.00
01/12/2019 07:30,2,0.000,ALERT,211.03,297.57,59.985,1547296205,"201051344000868","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1187658.5,1187658.5,33030,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296219,98273.00
01/12/2019 07:30,2,0.000,ALERT,211.48,297.26,59.996,1547296205,"201051344000576","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1201007.7,1201007.7,5470,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296221,98274.00
01/12/2019 07:30,2,0.000,ALERT,211.25,296.96,59.964,1547296205,"201051344001158","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1180945.2,1180945.2,1288,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296223,98275.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.96,59.980,1547296205,"201051344000917","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1192379.5,1192379.5,9163,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296225,98276.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.96,59.996,1547296205,"201051344000417","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,967974.8,967974.8,9240,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296227,98277.00
01/12/2019 07:30,2,0.000,ALERT,211.25,297.26,59.990,1547296205,"201051344000685","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1196664.2,1196664.2,9194,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296229,98278.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.66,60.006,1547296205,"201051344000651","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1190478.4,1190478.4,9194,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296230,98279.00
01/12/2019 07:30,2,0.000,ALERT,210.57,297.26,60.001,1547296205,"201051344000594","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1205409.9,1205409.9,32995,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296232,98280.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.66,59.985,1547296205,"201051344000469","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1189522.1,1189522.1,1295,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296234,98281.00
01/12/2019 07:30,2,0.000,ALERT,210.80,297.57,59.996,1547296205,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1205229.4,1205229.4,9230,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296236,98282.00
01/12/2019 07:30,2,0.000,ALERT,211.48,296.66,59.990,1547296205,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1205239.7,1205239.7,1283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296238,98283.00
01/12/2019 07:30,2,0.000,ALERT,211.03,297.57,59.996,1547296205,"201051344001145","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1204119.3,1204119.3,9175,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296240,98284.00
01/12/2019 07:30,2,0.000,ALERT,210.80,297.26,59.980,1547296205,"201051344000438","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1198097.6,1198097.6,9194,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296242,98285.00
01/12/2019 07:30,2,0.000,ALERT,210.35,296.96,59.980,1547296205,"201051344001135","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1186507.1,1186507.1,9176,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296244,98286.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.96,59.990,1547296205,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1204872.8,1204872.8,1282,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296245,98287.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.96,60.006,1547296205,"201051344001203","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1195224.5,1195224.5,9211,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296247,98288.00
01/12/2019 07:30,2,0.000,ALERT,210.80,297.87,60.012,1547296205,"201051344001230","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1189771.1,1189771.1,9200,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296249,98289.00
01/12/2019 07:30,2,0.000,ALERT,210.57,297.26,60.001,1547296205,"201051344000646","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1184446.5,1184446.5,9197,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296251,98290.00
01/12/2019 07:30,2,0.000,ALERT,211.25,296.36,59.943,1547296205,"201051344000867","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1186448.5,1186448.5,33030,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296253,98291.00
01/12/2019 07:30,2,0.000,ALERT,211.70,296.36,59.985,1547296205,"201051344000633","174011545737251",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,1185364.0,1185364.0,33077,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296254,98292.00
01/12/2019 07:30,2,0.000,ALERT,210.35,297.26,59.990,1547296205,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1203256.7,1203256.7,9193,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296256,98293.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.06,59.990,1547296205,"201051344000648","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1193407.1,1193407.1,33003,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547296258,98294.00
01/12/2019 07:30,2,0.000,ALERT,211.25,296.66,60.001,1547296205,"201051344000645","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1197668.4,1197668.4,33002,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296260,98295.00
01/12/2019 07:30,2,0.000,ALERT,211.03,297.57,59.996,1547296205,"201051344000569","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1214629.5,1214629.5,1273,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547296262,98296.00
01/12/2019 07:30,2,0.000,ALERT,211.03,296.06,59.959,1547296205,"179051228000119","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1154.2,1154.2,1281,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547296264,98297.00
01/12/2019 07:45,2,0.000,ALERT,210.12,296.36,60.017,1547297104,"201051344000579","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1214500.1,1214500.1,1289,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297106,98298.00
01/12/2019 07:45,2,0.000,ALERT,209.67,295.16,59.985,1547297104,"201051344001025","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1199281.2,1199281.2,9211,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297108,98299.00
01/12/2019 07:45,2,0.000,ALERT,210.12,296.36,60.012,1547297104,"201051344001093","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1191349.4,1191349.4,9193,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297110,98300.00
01/12/2019 07:45,2,0.000,ALERT,209.90,295.46,60.006,1547297104,"201051344000458","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1200687.6,1200687.6,1290,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297112,98301.00
01/12/2019 07:45,2,0.000,ALERT,209.67,296.36,60.006,1547297104,"201051344000890","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1195751.4,1195751.4,9189,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297114,98302.00
01/12/2019 07:45,2,0.000,ALERT,209.90,294.86,60.012,1547297104,"201051344000988","174011545737251",0.00,-2.00,0,291.85,298.17,0.0,0.0,0.000,936827.8,936827.8,1302,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297115,98303.00
01/12/2019 07:45,2,0.000,ALERT,210.35,296.96,59.959,1547297104,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1175651.5,1175651.5,9158,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297117,98304.00
01/12/2019 07:45,2,0.000,ALERT,209.90,296.06,60.006,1547297104,"201051344000868","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1187658.5,1187658.5,33032,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297119,98305.00
01/12/2019 07:45,2,0.000,ALERT,210.57,296.06,60.001,1547297104,"201051344000576","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1201007.7,1201007.7,5472,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297121,98306.00
01/12/2019 07:45,2,0.000,ALERT,210.12,295.16,60.043,1547297104,"201051344001158","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1180945.2,1180945.2,1290,0,0,0,L,1122011218,1,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297123,98307.00
01/12/2019 07:45,2,0.000,ALERT,210.12,295.16,60.006,1547297104,"201051344000917","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1192379.5,1192379.5,9165,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297125,98308.00
01/12/2019 07:45,2,0.000,ALERT,210.35,295.46,60.022,1547297104,"201051344000417","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,967974.8,967974.8,9242,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297126,98309.00
01/12/2019 07:45,2,0.000,ALERT,210.57,296.36,59.964,1547297104,"201051344000685","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1196664.2,1196664.2,9196,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297128,98310.00
01/12/2019 07:45,2,0.000,ALERT,210.35,295.76,60.038,1547297104,"201051344000651","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1190478.4,1190478.4,9196,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297130,98311.00
01/12/2019 07:45,2,0.000,ALERT,210.80,297.26,60.001,1547297104,"201051344000594","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1205409.9,1205409.9,32997,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297132,98312.00
01/12/2019 07:45,2,0.000,ALERT,211.03,296.96,60.022,1547297104,"201051344000469","174011545737251",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,1189522.1,1189522.1,1297,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297134,98313.00
01/12/2019 07:45,2,0.000,ALERT,210.35,296.96,60.006,1547297104,"201051344000585","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1205229.4,1205229.4,9232,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297135,98314.00
01/12/2019 07:45,2,0.000,ALERT,211.48,296.36,60.006,1547297104,"201051344000853","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1205239.7,1205239.7,1285,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297137,98315.00
01/12/2019 07:45,2,0.000,ALERT,210.57,296.66,60.012,1547297104,"201051344001145","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1204119.3,1204119.3,9177,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297139,98316.00
01/12/2019 07:45,2,0.000,ALERT,210.35,296.36,60.006,1547297104,"201051344000438","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1198097.6,1198097.6,9196,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297141,98317.00
01/12/2019 07:45,2,0.000,ALERT,209.90,296.06,59.959,1547297104,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1186507.1,1186507.1,9178,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297143,98318.00
01/12/2019 07:45,2,0.000,ALERT,211.03,296.66,59.985,1547297104,"201051344000983","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1204872.8,1204872.8,1284,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297145,98319.00
01/12/2019 07:45,2,0.000,ALERT,210.35,296.06,60.022,1547297104,"201051344001203","174011545737251",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,1195224.5,1195224.5,9213,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297146,98320.00
