ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 07:45,2,0.000,ALERT,210.35,296.96,60.001,1547297104,"201051344001230","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1189771.1,1189771.1,9202,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297148,98321.00
01/12/2019 07:45,2,0.000,ALERT,209.90,296.06,60.001,1547297104,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1184446.5,1184446.5,9199,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297150,98322.00
01/12/2019 07:45,2,0.000,ALERT,211.25,296.06,60.001,1547297104,"201051344000867","174011545737251",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,1186448.5,1186448.5,33032,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297152,98323.00
01/12/2019 07:45,2,0.000,ALERT,211.70,296.66,60.012,1547297104,"201051344000633","174011545737251",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,1185364.0,1185364.0,33079,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297154,98324.00
01/12/2019 07:45,2,0.000,ALERT,209.90,296.36,59.985,1547297104,"201051344000955","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1203256.7,1203256.7,9195,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297155,98325.00
01/12/2019 07:45,2,0.000,ALERT,211.03,295.76,60.001,1547297104,"201051344000648","174011545737251",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,1193407.1,1193407.1,33005,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297157,98326.00
01/12/2019 07:45,2,0.000,ALERT,211.48,296.66,60.001,1547297104,"201051344000645","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1197668.4,1197668.4,33004,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547297159,98327.00
01/12/2019 07:45,2,0.000,ALERT,211.03,297.26,60.006,1547297104,"201051344000569","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1214629.5,1214629.5,1275,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547297161,98328.00
01/12/2019 07:45,2,0.000,ALERT,211.25,296.06,59.969,1547297104,"179051228000119","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1154.2,1154.2,1283,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547297163,98329.00
01/12/2019 08:00,2,0.000,ALERT,211.25,298.17,60.017,1547298004,"201051344000579","174011545737251",0.00,-2.00,0,293.66,300.27,0.0,0.0,0.000,1214500.1,1214500.1,1291,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298006,98330.00
01/12/2019 08:00,2,0.000,ALERT,210.35,295.46,59.964,1547298004,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,1199281.2,1199281.2,9213,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298008,98331.00
01/12/2019 08:00,2,0.000,ALERT,210.57,296.66,59.969,1547298004,"201051344001093","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1191349.4,1191349.4,9195,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298010,98332.00
01/12/2019 08:00,2,0.000,ALERT,211.03,297.26,60.006,1547298004,"201051344000458","174011545737251",0.00,-0.50,0,293.36,300.27,0.0,0.0,0.000,1200687.6,1200687.6,1292,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298012,98333.00
01/12/2019 08:00,2,0.000,ALERT,210.12,296.36,59.996,1547298004,"201051344000890","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1195751.4,1195751.4,9191,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298014,98334.00
01/12/2019 08:00,2,0.000,ALERT,211.03,297.26,60.001,1547298004,"201051344000988","174011545737251",0.00,-1.50,0,290.35,299.07,0.0,0.0,0.000,936827.8,936827.8,1304,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298015,98335.00
01/12/2019 08:00,2,0.000,ALERT,210.80,297.26,59.996,1547298004,"201051344000582","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1175651.5,1175651.5,9160,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298017,98336.00
01/12/2019 08:00,2,0.000,ALERT,211.25,298.17,60.001,1547298004,"201051344000868","174011545737251",0.00,-2.00,0,293.96,300.27,0.0,0.0,0.000,1187658.5,1187658.5,33034,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298019,98337.00
01/12/2019 08:00,2,0.000,ALERT,211.70,297.87,60.038,1547298004,"201051344000576","174011545737251",0.00,-2.50,0,293.36,299.97,0.0,0.0,0.000,1201007.7,1201007.7,5474,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298021,98338.00
01/12/2019 08:00,2,0.000,ALERT,211.48,297.57,60.006,1547298004,"201051344001158","174011545737251",0.00,-2.50,0,292.76,299.37,0.0,0.0,0.000,1180945.2,1180945.2,1292,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298023,98339.00
01/12/2019 08:00,2,0.000,ALERT,210.57,295.76,60.022,1547298004,"201051344000917","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1192379.5,1192379.5,9167,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298025,98340.00
01/12/2019 08:00,2,0.000,ALERT,210.57,295.76,59.985,1547298004,"201051344000417","174011545737251",0.00,-2.00,0,293.96,297.57,0.0,0.0,0.000,967974.8,967974.8,9244,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298027,98341.00
01/12/2019 08:00,2,0.000,ALERT,210.80,296.36,60.001,1547298004,"201051344000685","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1196664.2,1196664.2,9198,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298028,98342.00
01/12/2019 08:00,2,0.000,ALERT,210.57,295.76,60.038,1547298004,"201051344000651","174011545737251",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,1190478.4,1190478.4,9198,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298030,98343.00
01/12/2019 08:00,2,0.000,ALERT,211.03,298.17,60.001,1547298004,"201051344000594","174011545737251",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,1205409.9,1205409.9,32999,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298032,98344.00
01/12/2019 08:00,2,0.000,ALERT,211.48,297.87,59.996,1547298004,"201051344000469","174011545737251",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,1189522.1,1189522.1,1299,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298034,98345.00
01/12/2019 08:00,2,0.000,ALERT,210.57,296.66,59.996,1547298004,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1205229.4,1205229.4,9234,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298036,98346.00
01/12/2019 08:00,2,0.000,ALERT,211.70,297.57,59.996,1547298004,"201051344000853","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1205239.7,1205239.7,1287,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298037,98347.00
01/12/2019 08:00,2,0.000,ALERT,210.57,296.36,60.038,1547298004,"201051344001145","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1204119.3,1204119.3,9179,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298039,98348.00
01/12/2019 08:00,2,0.000,ALERT,210.35,296.06,59.980,1547298004,"201051344000438","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1198097.6,1198097.6,9198,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298041,98349.00
01/12/2019 08:00,2,0.000,ALERT,210.12,296.06,59.975,1547298004,"201051344001135","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1186507.1,1186507.1,9180,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298043,98350.00
01/12/2019 08:00,2,0.000,ALERT,211.25,297.57,59.985,1547298004,"201051344000983","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1204872.8,1204872.8,1286,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298045,98351.00
01/12/2019 08:00,2,0.000,ALERT,210.57,296.06,59.980,1547298004,"201051344001203","174011545737251",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,1195224.5,1195224.5,9215,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298047,98352.00
01/12/2019 08:00,2,0.000,ALERT,210.57,296.36,60.001,1547298004,"201051344001230","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1189771.1,1189771.1,9204,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298048,98353.00
01/12/2019 08:00,2,0.000,ALERT,210.35,296.06,60.038,1547298004,"201051344000646","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1184446.5,1184446.5,9201,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298050,98354.00
01/12/2019 08:00,2,0.000,ALERT,211.70,297.26,59.990,1547298004,"201051344000867","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1186448.5,1186448.5,33034,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298052,98355.00
01/12/2019 08:00,2,0.000,ALERT,212.16,297.87,59.985,1547298004,"201051344000633","174011545737251",0.00,-2.00,0,292.76,299.07,0.0,0.0,0.000,1185364.0,1185364.0,33081,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298054,98356.00
01/12/2019 08:00,2,0.000,ALERT,210.12,296.36,59.948,1547298004,"201051344000955","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1203256.7,1203256.7,9197,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298056,98357.00
01/12/2019 08:00,2,0.000,ALERT,211.48,297.26,59.980,1547298004,"201051344000648","174011545737251",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,1193407.1,1193407.1,33007,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298057,98358.00
01/12/2019 08:00,2,0.000,ALERT,211.93,298.17,59.985,1547298004,"201051344000645","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1197668.4,1197668.4,33006,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298059,98359.00
01/12/2019 08:00,2,0.000,ALERT,211.70,298.47,59.996,1547298004,"201051344000569","174011545737251",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,1214629.5,1214629.5,1277,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298061,98360.00
01/12/2019 08:00,2,0.000,ALERT,211.93,297.57,59.980,1547298004,"179051228000119","174011545737251",0.00,0.00,0,292.76,298.77,0.0,0.0,0.000,1154.2,1154.2,1285,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547298063,98361.00
01/12/2019 08:15,2,0.000,ALERT,211.48,298.77,60.006,1547298904,"201051344000579","174011545737251",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,1214500.1,1214500.1,1293,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298906,98362.00
01/12/2019 08:15,2,0.000,ALERT,210.57,295.76,60.012,1547298904,"201051344001025","174011545737251",0.00,-2.50,0,293.96,299.97,0.0,0.0,0.000,1199281.2,1199281.2,9215,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298908,98363.00
01/12/2019 08:15,2,0.000,ALERT,210.57,296.36,60.012,1547298904,"201051344001093","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1191349.4,1191349.4,9197,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298909,98364.00
01/12/2019 08:15,2,0.000,ALERT,211.25,298.47,60.012,1547298904,"201051344000458","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1294,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298911,98365.00
01/12/2019 08:15,2,0.000,ALERT,210.57,296.66,60.012,1547298904,"201051344000890","174011545737251",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,1195751.4,1195751.4,9193,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298913,98366.00
01/12/2019 08:15,2,0.000,ALERT,211.25,297.87,59.959,1547298904,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.67,0.0,0.0,0.000,936827.8,936827.8,1306,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298915,98367.00
01/12/2019 08:15,2,0.000,ALERT,211.03,297.26,60.006,1547298904,"201051344000582","174011545737251",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,1175651.5,1175651.5,9162,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298917,98368.00
01/12/2019 08:15,2,0.000,ALERT,211.25,298.77,60.012,1547298904,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1187658.5,1187658.5,33036,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298918,98369.00
01/12/2019 08:15,2,0.000,ALERT,211.93,298.47,60.022,1547298904,"201051344000576","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1201007.7,1201007.7,5476,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298920,98370.00
01/12/2019 08:15,2,0.000,ALERT,211.48,297.87,60.017,1547298904,"201051344001158","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1180945.2,1180945.2,1294,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298922,98371.00
01/12/2019 08:15,2,0.000,ALERT,210.57,295.76,60.054,1547298904,"201051344000917","174011545737251",0.00,-0.50,0,293.36,299.67,0.0,0.0,0.000,1192379.5,1192379.5,9169,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298924,98372.00
01/12/2019 08:15,2,0.000,ALERT,210.80,295.76,60.022,1547298904,"201051344000417","174011545737251",0.00,-2.00,0,293.96,299.67,0.0,0.0,0.000,967974.8,967974.8,9246,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298926,98373.00
01/12/2019 08:15,2,0.000,ALERT,211.03,296.36,60.054,1547298904,"201051344000685","174011545737251",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,1196664.2,1196664.2,9200,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298928,98374.00
01/12/2019 08:15,2,0.000,ALERT,210.80,295.76,60.022,1547298904,"201051344000651","174011545737251",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,1190478.4,1190478.4,9200,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298929,98375.00
01/12/2019 08:15,2,0.000,ALERT,210.80,298.17,60.028,1547298904,"201051344000594","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1205409.9,1205409.9,33001,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298931,98376.00
01/12/2019 08:15,2,0.000,ALERT,211.48,297.87,60.028,1547298904,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1189522.1,1189522.1,1301,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298933,98377.00
01/12/2019 08:15,2,0.000,ALERT,210.80,296.96,60.022,1547298904,"201051344000585","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,1205229.4,1205229.4,9236,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298935,98378.00
01/12/2019 08:15,2,0.000,ALERT,211.93,297.87,60.033,1547298904,"201051344000853","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1205239.7,1205239.7,1289,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298937,98379.00
01/12/2019 08:15,2,0.000,ALERT,210.80,296.66,60.028,1547298904,"201051344001145","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,1204119.3,1204119.3,9181,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298939,98380.00
01/12/2019 08:15,2,0.000,ALERT,210.80,296.36,60.038,1547298904,"201051344000438","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1198097.6,1198097.6,9200,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298941,98381.00
01/12/2019 08:15,2,0.000,ALERT,210.35,296.36,60.043,1547298904,"201051344001135","174011545737251",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,1186507.1,1186507.1,9182,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298942,98382.00
01/12/2019 08:15,2,0.000,ALERT,211.25,297.57,60.033,1547298904,"201051344000983","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1204872.8,1204872.8,1288,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298944,98383.00
01/12/2019 08:15,2,0.000,ALERT,210.57,295.76,60.043,1547298904,"201051344001203","174011545737251",0.00,-2.50,0,293.96,300.87,0.0,0.0,0.000,1195224.5,1195224.5,9217,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298946,98384.00
01/12/2019 08:15,2,0.000,ALERT,210.57,296.66,60.033,1547298904,"201051344001230","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,1189771.1,1189771.1,9206,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298948,98385.00
01/12/2019 08:15,2,0.000,ALERT,210.35,296.36,60.049,1547298904,"201051344000646","174011545737251",0.00,-2.50,0,293.66,299.97,0.0,0.0,0.000,1184446.5,1184446.5,9203,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298950,98386.00
01/12/2019 08:15,2,0.000,ALERT,211.70,297.26,60.033,1547298904,"201051344000867","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1186448.5,1186448.5,33036,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298951,98387.00
01/12/2019 08:15,2,0.000,ALERT,211.93,297.26,60.033,1547298904,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1185364.0,1185364.0,33083,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298953,98388.00
01/12/2019 08:15,2,0.000,ALERT,210.35,296.36,60.043,1547298904,"201051344000955","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,1203256.7,1203256.7,9199,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298955,98389.00
01/12/2019 08:15,2,0.000,ALERT,211.48,296.96,60.033,1547298904,"201051344000648","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1193407.1,1193407.1,33009,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298957,98390.00
01/12/2019 08:15,2,0.000,ALERT,211.70,297.57,60.022,1547298904,"201051344000645","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1197668.4,1197668.4,33008,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547298959,98391.00
01/12/2019 08:15,2,0.000,ALERT,211.25,298.47,60.028,1547298904,"201051344000569","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1214629.5,1214629.5,1279,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547298960,98392.00
01/12/2019 08:15,2,0.000,ALERT,211.48,296.96,60.012,1547298904,"179051228000119","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1154.2,1154.2,1287,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547298962,98393.00
01/12/2019 08:30,2,0.000,ALERT,211.48,298.77,60.006,1547299804,"201051344000579","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1214500.1,1214500.1,1295,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299806,98394.00
01/12/2019 08:30,2,0.000,ALERT,211.25,296.96,60.001,1547299804,"201051344001025","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1199281.2,1199281.2,9217,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299808,98395.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.57,59.980,1547299804,"201051344001093","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1191349.4,1191349.4,9199,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299809,98396.00
01/12/2019 08:30,2,0.000,ALERT,211.48,298.17,60.001,1547299804,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1200687.6,1200687.6,1296,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299811,98397.00
01/12/2019 08:30,2,0.000,ALERT,211.25,297.87,60.033,1547299804,"201051344000890","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1195751.4,1195751.4,9195,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299813,98398.00
01/12/2019 08:30,2,0.000,ALERT,211.25,297.87,60.028,1547299804,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.67,0.0,0.0,0.000,936827.8,936827.8,1308,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299815,98399.00
01/12/2019 08:30,2,0.000,ALERT,211.93,298.77,59.980,1547299804,"201051344000582","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1175651.5,1175651.5,9164,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299817,98400.00
01/12/2019 08:30,2,0.000,ALERT,211.48,298.47,60.001,1547299804,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1187658.5,1187658.5,33038,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299818,98401.00
01/12/2019 08:30,2,0.000,ALERT,211.93,298.47,59.985,1547299804,"201051344000576","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1201007.7,1201007.7,5478,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299820,98402.00
01/12/2019 08:30,2,0.000,ALERT,211.70,297.87,60.001,1547299804,"201051344001158","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1180945.2,1180945.2,1296,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299822,98403.00
01/12/2019 08:30,2,0.000,ALERT,211.48,296.96,60.001,1547299804,"201051344000917","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,1192379.5,1192379.5,9171,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299824,98404.00
01/12/2019 08:30,2,0.000,ALERT,211.48,296.96,60.038,1547299804,"201051344000417","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,967974.8,967974.8,9248,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299826,98405.00
01/12/2019 08:30,2,0.000,ALERT,211.93,297.87,60.022,1547299804,"201051344000685","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1196664.2,1196664.2,9202,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299827,98406.00
01/12/2019 08:30,2,0.000,ALERT,211.70,296.96,59.959,1547299804,"201051344000651","174011545737251",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,1190478.4,1190478.4,9202,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299829,98407.00
01/12/2019 08:30,2,0.000,ALERT,211.03,298.17,59.996,1547299804,"201051344000594","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1205409.9,1205409.9,33003,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299831,98408.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.57,59.996,1547299804,"201051344000469","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1189522.1,1189522.1,1303,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299833,98409.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.87,59.996,1547299804,"201051344000585","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1205229.4,1205229.4,9238,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299835,98410.00
01/12/2019 08:30,2,0.000,ALERT,211.93,297.57,59.996,1547299804,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1205239.7,1205239.7,1291,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299837,98411.00
01/12/2019 08:30,2,0.000,ALERT,211.70,297.87,59.996,1547299804,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1204119.3,1204119.3,9183,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299839,98412.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.57,60.001,1547299804,"201051344000438","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1198097.6,1198097.6,9202,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299840,98413.00
01/12/2019 08:30,2,0.000,ALERT,211.25,297.87,59.996,1547299804,"201051344001135","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1186507.1,1186507.1,9184,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299842,98414.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.87,59.990,1547299804,"201051344000983","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1204872.8,1204872.8,1290,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299844,98415.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.26,60.038,1547299804,"201051344001203","174011545737251",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,1195224.5,1195224.5,9219,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299846,98416.00
01/12/2019 08:30,2,0.000,ALERT,211.48,297.87,59.990,1547299804,"201051344001230","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1189771.1,1189771.1,9208,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299848,98417.00
01/12/2019 08:30,2,0.000,ALERT,211.25,297.57,59.996,1547299804,"201051344000646","174011545737251",0.00,-2.50,0,293.66,298.77,0.0,0.0,0.000,1184446.5,1184446.5,9205,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299849,98418.00
01/12/2019 08:30,2,0.000,ALERT,211.70,297.26,60.017,1547299804,"201051344000867","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1186448.5,1186448.5,33038,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299851,98419.00
01/12/2019 08:30,2,0.000,ALERT,212.16,297.57,59.969,1547299804,"201051344000633","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1185364.0,1185364.0,33085,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299853,98420.00
01/12/2019 08:30,2,0.000,ALERT,211.03,297.57,60.012,1547299804,"201051344000955","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1203256.7,1203256.7,9201,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299855,98421.00
01/12/2019 08:30,2,0.000,ALERT,211.48,296.96,60.001,1547299804,"201051344000648","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1193407.1,1193407.1,33011,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547299857,98422.00
01/12/2019 08:30,2,0.000,ALERT,211.70,297.57,60.012,1547299804,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1197668.4,1197668.4,33010,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299858,98423.00
01/12/2019 08:30,2,0.000,ALERT,211.48,298.17,60.006,1547299804,"201051344000569","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1214629.5,1214629.5,1281,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547299860,98424.00
01/12/2019 08:30,2,0.000,ALERT,211.93,297.26,60.012,1547299804,"179051228000119","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1154.2,1154.2,1289,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547299862,98425.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.77,59.996,1547300704,"201051344000579","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1214500.1,1214500.1,1297,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300706,98426.00
01/12/2019 08:45,2,0.000,ALERT,211.48,297.26,60.038,1547300704,"201051344001025","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1199281.2,1199281.2,9219,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300708,98427.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.17,60.006,1547300704,"201051344001093","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1191349.4,1191349.4,9201,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300710,98428.00
01/12/2019 08:45,2,0.000,ALERT,211.70,298.17,60.001,1547300704,"201051344000458","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1298,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300712,98429.00
01/12/2019 08:45,2,0.000,ALERT,211.48,298.47,60.038,1547300704,"201051344000890","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1195751.4,1195751.4,9197,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300714,98430.00
01/12/2019 08:45,2,0.000,ALERT,211.70,297.87,60.006,1547300704,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.97,0.0,0.0,0.000,936827.8,936827.8,1310,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300715,98431.00
01/12/2019 08:45,2,0.000,ALERT,212.38,299.07,59.996,1547300704,"201051344000582","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1175651.5,1175651.5,9166,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300717,98432.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.77,59.953,1547300704,"201051344000868","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1187658.5,1187658.5,33040,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300719,98433.00
01/12/2019 08:45,2,0.000,ALERT,212.38,299.07,60.038,1547300704,"201051344000576","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1201007.7,1201007.7,5480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300721,98434.00
01/12/2019 08:45,2,0.000,ALERT,211.93,297.87,60.038,1547300704,"201051344001158","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1180945.2,1180945.2,1298,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300723,98435.00
01/12/2019 08:45,2,0.000,ALERT,211.70,297.57,59.969,1547300704,"201051344000917","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1192379.5,1192379.5,9173,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300724,98436.00
01/12/2019 08:45,2,0.000,ALERT,211.93,297.57,59.996,1547300704,"201051344000417","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,967974.8,967974.8,9250,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300726,98437.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.17,59.996,1547300704,"201051344000685","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1196664.2,1196664.2,9204,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300728,98438.00
01/12/2019 08:45,2,0.000,ALERT,211.70,297.26,60.001,1547300704,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1190478.4,1190478.4,9204,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300730,98439.00
01/12/2019 08:45,2,0.000,ALERT,211.48,298.77,59.996,1547300704,"201051344000594","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1205409.9,1205409.9,33005,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300732,98440.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.17,60.006,1547300704,"201051344000469","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1189522.1,1189522.1,1305,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300734,98441.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.17,60.017,1547300704,"201051344000585","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1205229.4,1205229.4,9240,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300735,98442.00
01/12/2019 08:45,2,0.000,ALERT,212.38,297.87,60.033,1547300704,"201051344000853","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1205239.7,1205239.7,1293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300737,98443.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.47,60.006,1547300704,"201051344001145","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1204119.3,1204119.3,9185,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300739,98444.00
01/12/2019 08:45,2,0.000,ALERT,211.70,298.17,60.001,1547300704,"201051344000438","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1198097.6,1198097.6,9204,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300741,98445.00
01/12/2019 08:45,2,0.000,ALERT,211.48,298.17,59.990,1547300704,"201051344001135","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1186507.1,1186507.1,9186,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300743,98446.00
01/12/2019 08:45,2,0.000,ALERT,211.93,298.47,60.012,1547300704,"201051344000983","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1204872.8,1204872.8,1292,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300745,98447.00
01/12/2019 08:45,2,0.000,ALERT,211.93,297.87,60.001,1547300704,"201051344001203","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1195224.5,1195224.5,9221,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300746,98448.00
01/12/2019 08:45,2,0.000,ALERT,211.70,298.47,60.001,1547300704,"201051344001230","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1189771.1,1189771.1,9210,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300748,98449.00
01/12/2019 08:45,2,0.000,ALERT,211.70,298.17,60.006,1547300704,"201051344000646","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1184446.5,1184446.5,9207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300750,98450.00
01/12/2019 08:45,2,0.000,ALERT,212.16,297.26,59.996,1547300704,"201051344000867","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,1186448.5,1186448.5,33040,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300752,98451.00
01/12/2019 08:45,2,0.000,ALERT,212.61,297.87,59.996,1547300704,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,1185364.0,1185364.0,33087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300754,98452.00
01/12/2019 08:45,2,0.000,ALERT,211.48,298.47,59.996,1547300704,"201051344000955","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1203256.7,1203256.7,9203,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300755,98453.00
01/12/2019 08:45,2,0.000,ALERT,212.16,297.57,60.001,1547300704,"201051344000648","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1193407.1,1193407.1,33013,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300757,98454.00
01/12/2019 08:45,2,0.000,ALERT,212.38,297.87,59.980,1547300704,"201051344000645","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1197668.4,1197668.4,33012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547300759,98455.00
01/12/2019 08:45,2,0.000,ALERT,212.16,299.07,59.990,1547300704,"201051344000569","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1214629.5,1214629.5,1283,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547300761,98456.00
01/12/2019 08:45,2,0.000,ALERT,212.16,297.57,59.990,1547300704,"179051228000119","174011545737251",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,1154.2,1154.2,1291,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547300763,98457.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.47,59.990,1547301604,"201051344000579","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1214500.1,1214500.1,1299,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301607,98458.00
01/12/2019 09:00,2,0.000,ALERT,211.48,297.26,59.964,1547301604,"201051344001025","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1199281.2,1199281.2,9221,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301608,98459.00
01/12/2019 09:00,2,0.000,ALERT,211.70,297.87,59.990,1547301604,"201051344001093","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1191349.4,1191349.4,9203,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301610,98460.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.17,59.996,1547301604,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1200687.6,1200687.6,1300,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301612,98461.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.47,60.017,1547301604,"201051344000890","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1195751.4,1195751.4,9199,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301614,98462.00
01/12/2019 09:00,2,0.000,ALERT,211.70,297.57,59.996,1547301604,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.97,0.0,0.0,0.000,936827.8,936827.8,1312,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301616,98463.00
01/12/2019 09:00,2,0.000,ALERT,212.38,299.07,59.943,1547301604,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1175651.5,1175651.5,9168,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301618,98464.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.47,60.017,1547301604,"201051344000868","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1187658.5,1187658.5,33042,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301619,98465.00
