ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 09:00,2,0.000,ALERT,212.16,298.47,60.033,1547301604,"201051344000576","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1201007.7,1201007.7,5482,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301621,98466.00
01/12/2019 09:00,2,0.000,ALERT,211.93,297.87,60.001,1547301604,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1180945.2,1180945.2,1300,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301623,98467.00
01/12/2019 09:00,2,0.000,ALERT,211.93,297.87,59.990,1547301604,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1192379.5,1192379.5,9175,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301625,98468.00
01/12/2019 09:00,2,0.000,ALERT,211.93,297.87,59.996,1547301604,"201051344000417","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,967974.8,967974.8,9252,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301627,98469.00
01/12/2019 09:00,2,0.000,ALERT,212.16,298.47,59.990,1547301604,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1196664.2,1196664.2,9206,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301628,98470.00
01/12/2019 09:00,2,0.000,ALERT,211.93,297.87,59.996,1547301604,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1190478.4,1190478.4,9206,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301630,98471.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.47,59.964,1547301604,"201051344000594","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1205409.9,1205409.9,33007,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301632,98472.00
01/12/2019 09:00,2,0.000,ALERT,211.70,297.57,59.990,1547301604,"201051344000469","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1189522.1,1189522.1,1307,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301634,98473.00
01/12/2019 09:00,2,0.000,ALERT,211.93,298.47,60.001,1547301604,"201051344000585","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1205229.4,1205229.4,9242,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301636,98474.00
01/12/2019 09:00,2,0.000,ALERT,212.38,297.87,59.990,1547301604,"201051344000853","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1205239.7,1205239.7,1295,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301638,98475.00
01/12/2019 09:00,2,0.000,ALERT,211.93,298.47,59.990,1547301604,"201051344001145","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1204119.3,1204119.3,9187,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301639,98476.00
01/12/2019 09:00,2,0.000,ALERT,211.70,298.17,59.964,1547301604,"201051344000438","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1198097.6,1198097.6,9206,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301641,98477.00
01/12/2019 09:00,2,0.000,ALERT,211.48,298.17,59.990,1547301604,"201051344001135","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1186507.1,1186507.1,9188,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301643,98478.00
01/12/2019 09:00,2,0.000,ALERT,211.70,297.87,59.980,1547301604,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1204872.8,1204872.8,1294,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301645,98479.00
01/12/2019 09:00,2,0.000,ALERT,211.70,297.57,59.996,1547301604,"201051344001203","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1195224.5,1195224.5,9223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301647,98480.00
01/12/2019 09:00,2,0.000,ALERT,211.48,298.17,59.996,1547301604,"201051344001230","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1189771.1,1189771.1,9212,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301649,98481.00
01/12/2019 09:00,2,0.000,ALERT,211.48,297.87,59.990,1547301604,"201051344000646","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1184446.5,1184446.5,9209,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301650,98482.00
01/12/2019 09:00,2,0.000,ALERT,212.16,297.26,59.990,1547301604,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1186448.5,1186448.5,33042,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547301652,98483.00
01/12/2019 09:00,2,0.000,ALERT,212.38,297.57,59.985,1547301604,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1185364.0,1185364.0,33089,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301654,98484.00
01/12/2019 09:00,2,0.000,ALERT,211.25,298.17,59.985,1547301604,"201051344000955","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1203256.7,1203256.7,9205,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301656,98485.00
01/12/2019 09:00,2,0.000,ALERT,211.70,296.96,59.990,1547301604,"201051344000648","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1193407.1,1193407.1,33015,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301658,98486.00
01/12/2019 09:00,2,0.000,ALERT,212.16,297.57,59.990,1547301604,"201051344000645","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1197668.4,1197668.4,33014,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547301659,98487.00
01/12/2019 09:00,2,0.088,ALERT,211.70,298.17,60.022,1547301604,"201051344000569","174011545737251",31.33,-2.00,0,296.96,301.17,2.9,0.9,0.000,1214629.5,1214629.5,1285,0,0,0,L,1122011218,1,120.20,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1547301661,98488.00
01/12/2019 09:00,2,0.127,ALERT,212.16,297.26,59.980,1547301604,"179051228000119","174011545737251",30.87,0.00,0,294.56,299.67,4.0,1.9,0.000,1154.2,1154.2,1293,0,0,0,L,46974696,1,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547301663,98489.00
01/12/2019 09:15,2,0.000,ALERT,211.03,297.26,60.049,1547302504,"201051344000579","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1214500.1,1214500.1,1301,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302506,98490.00
01/12/2019 09:15,2,0.076,ALERT,210.80,296.06,60.006,1547302504,"201051344001025","174011545737251",31.29,-2.50,0,294.86,300.57,2.5,0.5,0.000,1199281.2,1199281.2,9223,0,0,0,L,1122011218,1,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547302508,98491.00
01/12/2019 09:15,2,0.135,ALERT,210.80,296.96,60.017,1547302504,"201051344001093","174011545737251",31.59,-1.00,0,295.46,299.37,4.3,2.3,0.000,1191349.8,1191349.8,9205,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547302510,98492.00
01/12/2019 09:15,2,0.000,ALERT,210.80,296.66,60.017,1547302504,"201051344000458","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1200687.6,1200687.6,1302,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302512,98493.00
01/12/2019 09:15,2,0.000,ALERT,210.80,296.96,59.985,1547302504,"201051344000890","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1195751.4,1195751.4,9201,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302513,98494.00
01/12/2019 09:15,2,0.000,ALERT,210.57,296.36,60.012,1547302504,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,936827.8,936827.8,1314,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302515,98495.00
01/12/2019 09:15,2,0.000,ALERT,211.48,297.87,59.985,1547302504,"201051344000582","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1175651.5,1175651.5,9170,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302517,98496.00
01/12/2019 09:15,2,0.000,ALERT,211.03,297.26,60.012,1547302504,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1187658.5,1187658.5,33044,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302519,98497.00
01/12/2019 09:15,2,0.164,ALERT,211.48,297.57,60.033,1547302504,"201051344000576","174011545737251",19.82,-2.00,0,295.76,299.67,3.3,1.3,0.000,1201007.9,1201007.9,5484,0,0,0,L,1122011218,1,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1547302521,98498.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.66,60.001,1547302504,"201051344001158","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1180945.2,1180945.2,1302,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302523,98499.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.36,60.012,1547302504,"201051344000917","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1192379.5,1192379.5,9177,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302524,98500.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.36,59.975,1547302504,"201051344000417","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,967974.8,967974.8,9254,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302526,98501.00
01/12/2019 09:15,2,0.000,ALERT,211.48,296.96,60.001,1547302504,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1196664.2,1196664.2,9208,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302528,98502.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.06,60.006,1547302504,"201051344000651","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1190478.4,1190478.4,9208,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302530,98503.00
01/12/2019 09:15,2,0.000,ALERT,210.80,297.26,60.049,1547302504,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1205409.9,1205409.9,33009,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302532,98504.00
01/12/2019 09:15,2,0.000,ALERT,211.03,296.96,60.017,1547302504,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1189522.1,1189522.1,1309,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302533,98505.00
01/12/2019 09:15,2,0.000,ALERT,211.25,297.26,60.001,1547302504,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1205229.4,1205229.4,9244,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302535,98506.00
01/12/2019 09:15,2,0.129,ALERT,211.70,296.96,60.012,1547302504,"201051344000853","174011545737251",16.12,-2.00,0,295.46,308.69,2.1,0.1,0.000,1205239.7,1205239.7,1297,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1547302537,98507.00
01/12/2019 09:15,2,0.000,ALERT,211.48,297.26,60.022,1547302504,"201051344001145","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1204119.3,1204119.3,9189,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302539,98508.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.96,60.006,1547302504,"201051344000438","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1198097.6,1198097.6,9208,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302541,98509.00
01/12/2019 09:15,2,0.000,ALERT,210.80,296.96,59.996,1547302504,"201051344001135","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1186507.1,1186507.1,9190,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302543,98510.00
01/12/2019 09:15,2,0.000,ALERT,211.25,297.26,60.022,1547302504,"201051344000983","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1204872.8,1204872.8,1296,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302545,98511.00
01/12/2019 09:15,2,0.074,ALERT,211.25,296.66,60.006,1547302504,"201051344001203","174011545737251",31.17,-2.50,0,295.16,301.47,2.4,0.4,0.000,1195224.5,1195224.5,9225,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1547302546,98512.00
01/12/2019 09:15,2,0.074,ALERT,211.25,297.26,60.006,1547302504,"201051344001230","174011545737251",30.51,-2.00,0,295.76,299.67,2.3,0.3,0.000,1189771.2,1189771.2,9214,0,0,0,L,1122011218,1,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547302548,98513.00
01/12/2019 09:15,2,0.000,ALERT,210.80,296.96,60.049,1547302504,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1184446.5,1184446.5,9211,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302550,98514.00
01/12/2019 09:15,2,0.000,ALERT,211.48,296.36,60.022,1547302504,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1186448.5,1186448.5,33044,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302552,98515.00
01/12/2019 09:15,2,0.000,ALERT,211.93,296.96,59.975,1547302504,"201051344000633","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1185364.0,1185364.0,33091,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302554,98516.00
01/12/2019 09:15,2,0.000,ALERT,210.80,296.96,60.022,1547302504,"201051344000955","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1203256.7,1203256.7,9207,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302556,98517.00
01/12/2019 09:15,2,0.000,ALERT,211.25,296.66,59.980,1547302504,"201051344000648","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1193407.1,1193407.1,33017,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302557,98518.00
01/12/2019 09:15,2,0.000,ALERT,211.70,296.96,60.028,1547302504,"201051344000645","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1197668.4,1197668.4,33016,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547302559,98519.00
01/12/2019 09:15,2,0.182,ALERT,211.48,320.71,60.022,1547302504,"201051344000569","174011545737251",25.35,-1.50,0,296.36,333.03,4.7,2.6,0.000,1214629.9,1214629.9,1287,0,0,0,L,1122011218,1,120.20,121.55,0100,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547302561,98520.00
01/12/2019 09:15,2,0.240,ALERT,211.48,296.96,59.990,1547302504,"179051228000119","174011545737251",23.91,0.00,0,293.96,298.77,5.8,3.7,0.000,1154.8,1154.8,1295,0,0,0,L,46974696,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547302563,98521.00
01/12/2019 09:30,2,0.098,ALERT,211.03,297.87,60.028,1547303404,"201051344000579","174011545737251",31.73,-1.50,0,295.46,300.27,3.2,1.1,0.000,1214500.3,1214500.3,1303,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303406,98522.00
01/12/2019 09:30,2,0.074,ALERT,210.80,296.36,60.022,1547303404,"201051344001025","174011545737251",31.81,-2.50,0,294.26,309.29,2.5,0.5,0.000,1199281.3,1199281.3,9225,0,0,0,L,1122011218,1,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303408,98523.00
01/12/2019 09:30,2,0.201,ALERT,211.25,297.26,60.022,1547303404,"201051344001093","174011545737251",17.12,-0.50,0,294.56,298.77,3.5,1.5,0.000,1191350.1,1191350.1,9207,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1547303410,98524.00
01/12/2019 09:30,2,0.098,ALERT,211.03,297.26,60.033,1547303404,"201051344000458","174011545737251",31.21,-0.50,0,294.86,300.27,3.1,1.1,0.000,1200687.7,1200687.7,1304,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303412,98525.00
01/12/2019 09:30,2,0.000,ALERT,211.03,297.57,59.985,1547303404,"201051344000890","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1195751.4,1195751.4,9203,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303414,98526.00
01/12/2019 09:30,2,0.000,ALERT,211.03,296.96,60.028,1547303404,"201051344000988","174011545737251",0.00,-1.50,0,292.16,299.07,0.0,0.0,0.000,936827.8,936827.8,1316,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303415,98527.00
01/12/2019 09:30,2,0.000,ALERT,211.48,298.17,60.022,1547303404,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1175651.5,1175651.5,9172,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303417,98528.00
01/12/2019 09:30,2,0.000,ALERT,211.25,298.17,60.033,1547303404,"201051344000868","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1187658.5,1187658.5,33046,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547303419,98529.00
01/12/2019 09:30,2,0.178,ACTIVE,211.70,298.17,60.022,1547303404,"201051344000576","174011545737251",22.20,-1.50,0,295.16,299.37,4.0,2.0,0.000,1201008.3,1201008.3,5486,0,0,0,L,1122011218,1,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547303420,98530.00
01/12/2019 09:30,2,0.000,ALERT,211.48,297.57,60.028,1547303404,"201051344001158","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1180945.2,1180945.2,1304,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547303422,98531.00
01/12/2019 09:30,2,0.064,ALERT,211.25,296.66,59.985,1547303404,"201051344000917","174011545737251",31.29,-0.50,0,293.36,302.98,2.0,0.1,0.000,1192379.5,1192379.5,9179,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1547303424,98532.00
01/12/2019 09:30,2,0.000,ALERT,211.25,296.96,60.022,1547303404,"201051344000417","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,967974.8,967974.8,9256,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303426,98533.00
01/12/2019 09:30,2,0.000,ALERT,211.48,297.26,60.049,1547303404,"201051344000685","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1196664.2,1196664.2,9210,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303428,98534.00
01/12/2019 09:30,2,0.000,ALERT,211.25,296.66,60.033,1547303404,"201051344000651","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1190478.4,1190478.4,9210,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547303430,98535.00
01/12/2019 09:30,2,0.000,ALERT,211.03,298.17,60.059,1547303404,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1205409.9,1205409.9,33011,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303432,98536.00
01/12/2019 09:30,2,0.000,ALERT,211.25,297.26,60.028,1547303404,"201051344000469","174011545737251",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,1189522.1,1189522.1,1311,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303434,98537.00
01/12/2019 09:30,2,0.066,ALERT,211.03,297.26,60.038,1547303404,"201051344000585","174011545737251",31.63,-1.50,0,294.56,299.07,2.2,0.2,0.000,1205229.4,1205229.4,9246,0,0,0,L,1122011218,1,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303435,98538.00
01/12/2019 09:30,2,0.139,ACTIVE,211.48,296.96,60.028,1547303404,"201051344000853","174011545737251",18.87,-2.00,0,294.86,299.37,2.7,0.6,0.000,1205239.8,1205239.8,1299,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547303436,98539.00
01/12/2019 09:30,2,0.000,ALERT,211.25,296.96,60.049,1547303404,"201051344001145","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1204119.3,1204119.3,9191,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303438,98540.00
01/12/2019 09:30,2,0.000,ALERT,211.03,296.96,60.028,1547303404,"201051344000438","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1198097.6,1198097.6,9210,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303440,98541.00
01/12/2019 09:30,2,0.000,ALERT,210.80,296.96,60.028,1547303404,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1186507.1,1186507.1,9192,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303442,98542.00
01/12/2019 09:30,2,0.074,ALERT,211.25,297.26,59.980,1547303404,"201051344000983","174011545737251",31.75,-1.50,0,295.16,299.67,2.5,0.4,0.000,1204872.9,1204872.9,1298,0,0,0,L,1122011218,1,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303444,98543.00
01/12/2019 09:30,2,0.145,ALERT,211.03,296.36,60.022,1547303404,"201051344001203","174011545737251",17.24,-2.00,0,294.86,300.27,2.6,0.6,0.000,1195224.6,1195224.6,9227,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1547303445,98544.00
01/12/2019 09:30,2,0.072,ALERT,211.25,297.26,60.028,1547303404,"201051344001230","174011545737251",31.19,-2.00,0,295.46,299.07,2.4,0.3,0.000,1189771.2,1189771.2,9216,0,0,0,L,1122011218,1,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303447,98545.00
01/12/2019 09:30,2,0.000,ALERT,210.80,296.96,60.070,1547303404,"201051344000646","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1184446.5,1184446.5,9213,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303449,98546.00
01/12/2019 09:30,2,0.000,ALERT,211.48,296.96,60.017,1547303404,"201051344000867","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1186448.5,1186448.5,33046,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303451,98547.00
01/12/2019 09:30,2,0.000,ALERT,211.93,297.26,60.038,1547303404,"201051344000633","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1185364.0,1185364.0,33093,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547303453,98548.00
01/12/2019 09:30,2,0.000,ALERT,210.80,296.96,60.017,1547303404,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1203256.7,1203256.7,9209,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547303455,98549.00
01/12/2019 09:30,2,0.090,ALERT,211.48,296.96,59.985,1547303404,"201051344000648","174011545737251",31.47,-3.00,0,294.26,299.37,2.9,0.9,0.000,1193407.1,1193407.1,33019,0,0,0,L,1122011218,1,120.20,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1547303457,98550.00
01/12/2019 09:30,2,0.123,ALERT,211.70,297.57,60.006,1547303404,"201051344000645","174011545737251",16.88,-1.00,0,294.86,301.47,2.1,0.1,0.000,1197668.4,1197668.4,33018,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547303458,98551.00
01/12/2019 09:30,2,0.203,ACTIVE,211.48,333.93,60.038,1547303404,"201051344000569","174011545737251",27.06,-0.50,0,296.06,354.07,5.6,3.5,0.004,1214630.6,1214630.6,1289,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547303459,98552.00
01/12/2019 09:30,2,0.248,ACTIVE,211.70,337.84,60.022,1547303404,"179051228000119","174011545737251",27.83,1.00,0,294.26,338.44,7.0,4.9,0.000,1155.9,1155.9,1297,0,0,0,L,46974696,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547303460,98553.00
01/12/2019 09:45,2,0.166,ALERT,211.03,297.57,60.001,1547304304,"201051344000579","174011545737251",16.26,-2.00,0,296.06,309.59,2.8,0.7,0.000,1214500.5,1214500.5,1305,0,0,0,L,1122011218,1,120.20,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1547304307,98554.00
01/12/2019 09:45,2,0.139,ALERT,210.80,296.06,60.043,1547304304,"201051344001025","174011545737251",19.90,-2.50,0,294.86,310.19,2.8,0.8,0.000,1199281.4,1199281.4,9227,0,0,0,L,1122011218,1,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1547304308,98555.00
01/12/2019 09:45,2,0.217,ACTIVE,211.03,297.26,60.043,1547304304,"201051344001093","174011545737251",21.89,-0.50,0,295.16,298.77,4.8,2.7,0.000,1191350.6,1191350.6,9209,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304309,98556.00
01/12/2019 09:45,2,0.152,ALERT,211.03,297.57,60.043,1547304304,"201051344000458","174011545737251",18.77,0.00,0,295.16,299.67,2.9,0.9,0.000,1200687.9,1200687.9,1306,0,0,0,L,1122011218,1,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1547304311,98557.00
01/12/2019 09:45,2,0.158,ALERT,211.03,297.57,60.043,1547304304,"201051344000890","174011545737251",16.18,-1.50,0,295.46,299.67,2.6,0.6,0.000,1195751.6,1195751.6,9205,0,0,0,L,1122011218,1,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1547304313,98558.00
01/12/2019 09:45,2,0.121,ALERT,210.80,296.96,60.043,1547304304,"201051344000988","174011545737251",17.37,-1.50,0,292.76,298.77,2.1,0.1,0.000,936827.8,936827.8,1318,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1547304315,98559.00
01/12/2019 09:45,2,0.154,ALERT,211.48,298.17,60.049,1547304304,"201051344000582","174011545737251",17.51,-2.50,0,296.06,310.19,2.7,0.7,0.000,1175651.6,1175651.6,9174,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1547304317,98560.00
01/12/2019 09:45,2,0.084,ALERT,211.03,300.27,60.070,1547304304,"201051344000868","174011545737251",29.30,-1.50,0,296.06,310.19,2.4,0.4,0.000,1187658.6,1187658.6,33048,0,0,0,L,1122011218,1,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547304318,98561.00
01/12/2019 09:45,2,0.203,ACTIVE,211.70,334.84,60.059,1547304304,"201051344000576","174011545737251",26.92,-1.00,0,296.36,342.95,5.5,3.4,0.000,1201009.0,1201009.0,5487,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304319,98562.00
01/12/2019 09:45,2,0.125,ALERT,211.25,296.96,60.043,1547304304,"201051344001158","174011545737251",15.55,-2.50,0,295.16,308.39,2.0,0.0,0.000,1180945.2,1180945.2,1306,0,0,0,L,1122011218,1,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547304321,98563.00
01/12/2019 09:45,2,0.145,ALERT,211.25,296.66,60.043,1547304304,"201051344000917","174011545737251",19.80,-0.50,0,293.66,300.57,2.9,0.9,0.000,1192379.5,1192379.5,9181,0,0,0,L,1122011218,1,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1547304323,98564.00
01/12/2019 09:45,2,0.000,ALERT,211.25,296.36,60.038,1547304304,"201051344000417","174011545737251",0.00,-2.00,0,294.86,298.17,0.0,0.0,0.000,967974.8,967974.8,9258,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547304325,98565.00
01/12/2019 09:45,2,0.135,ALERT,211.25,296.96,60.033,1547304304,"201051344000685","174011545737251",13.74,-1.50,0,294.86,298.77,1.9,0.0,0.000,1196664.3,1196664.3,9212,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547304327,98566.00
01/12/2019 09:45,2,0.162,ALERT,211.25,296.36,60.054,1547304304,"201051344000651","174011545737251",16.18,-3.00,0,294.56,302.37,2.7,0.6,0.000,1190478.5,1190478.5,9212,0,0,0,L,1122011218,1,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1547304328,98567.00
01/12/2019 09:45,2,0.086,ALERT,210.80,297.87,60.043,1547304304,"201051344000594","174011545737251",32.10,-2.00,0,295.16,309.59,2.8,0.8,0.000,1205410.1,1205410.1,33013,0,0,0,L,1122011218,1,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547304330,98568.00
01/12/2019 09:45,2,0.174,ALERT,211.25,297.26,60.043,1547304304,"201051344000469","174011545737251",17.08,-2.50,0,294.26,309.59,3.0,1.0,0.000,1189522.3,1189522.3,1313,0,0,0,L,1122011218,1,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1547304332,98569.00
01/12/2019 09:45,2,0.143,ALERT,211.25,297.57,60.049,1547304304,"201051344000585","174011545737251",20.14,-1.50,0,294.56,309.29,3.0,0.9,0.000,1205229.5,1205229.5,9248,0,0,0,L,1122011218,1,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1547304334,98570.00
01/12/2019 09:45,2,0.154,ACTIVE,211.48,296.96,60.054,1547304304,"201051344000853","174011545737251",21.79,-1.50,0,295.16,299.07,3.4,1.4,0.000,1205240.1,1205240.1,1300,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304335,98571.00
01/12/2019 09:45,2,0.123,ALERT,211.25,297.57,60.049,1547304304,"201051344001145","174011545737251",15.61,-2.00,0,295.16,308.99,1.9,0.0,0.000,1204119.3,1204119.3,9193,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1547304337,98572.00
01/12/2019 09:45,2,0.098,ALERT,211.03,296.96,60.022,1547304304,"201051344000438","174011545737251",31.51,-2.50,0,295.16,299.07,3.1,1.1,0.000,1198097.6,1198097.6,9212,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1547304339,98573.00
01/12/2019 09:45,2,0.131,ALERT,210.57,296.96,60.043,1547304304,"201051344001135","174011545737251",18.23,-2.00,0,295.16,308.09,2.4,0.4,0.000,1186507.1,1186507.1,9194,0,0,0,L,1122011218,1,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1547304340,98574.00
01/12/2019 09:45,2,0.150,ALERT,211.03,297.26,60.038,1547304304,"201051344000983","174011545737251",21.17,-1.50,0,295.46,308.39,3.2,1.2,0.000,1204873.0,1204873.0,1300,0,0,0,L,1122011218,1,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1547304342,98575.00
01/12/2019 09:45,2,0.184,ACTIVE,211.03,296.96,60.017,1547304304,"201051344001203","174011545737251",18.49,-2.00,0,294.86,300.27,3.5,1.4,0.000,1195224.8,1195224.8,9229,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304343,98576.00
01/12/2019 09:45,2,0.143,ALERT,211.03,297.57,60.054,1547304304,"201051344001230","174011545737251",16.38,-2.00,0,295.16,310.19,2.4,0.4,0.000,1189771.3,1189771.3,9218,0,0,0,L,1122011218,1,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547304345,98577.00
01/12/2019 09:45,2,0.123,ALERT,210.57,296.96,60.054,1547304304,"201051344000646","174011545737251",16.82,-2.00,0,294.26,298.47,2.1,0.1,0.000,1184446.5,1184446.5,9215,0,0,0,L,1122011218,1,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1547304347,98578.00
01/12/2019 09:45,2,0.000,ALERT,211.25,296.36,60.059,1547304304,"201051344000867","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1186448.5,1186448.5,33048,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547304349,98579.00
01/12/2019 09:45,2,0.000,ALERT,211.70,296.36,60.054,1547304304,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1185364.0,1185364.0,33095,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547304351,98580.00
01/12/2019 09:45,2,0.168,ALERT,210.57,296.96,60.049,1547304304,"201051344000955","174011545737251",17.67,-1.50,0,294.86,298.47,3.0,1.0,0.000,1203256.8,1203256.8,9211,0,0,0,L,1122011218,1,120.42,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1547304352,98581.00
01/12/2019 09:45,2,0.166,ALERT,211.25,296.96,60.054,1547304304,"201051344000648","174011545737251",19.90,-2.50,0,294.86,308.99,3.4,1.3,0.000,1193407.3,1193407.3,33021,0,0,0,L,1122011218,1,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1547304354,98582.00
01/12/2019 09:45,2,0.154,ACTIVE,211.70,297.87,60.049,1547304304,"201051344000645","174011545737251",21.59,-1.00,0,295.76,299.37,3.4,1.4,0.000,1197668.6,1197668.6,33020,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304355,98583.00
01/12/2019 09:45,2,0.244,ALERT,211.25,334.24,60.070,1547304304,"201051344000569","174011545737251",28.69,-0.50,0,296.36,337.84,7.2,5.0,0.013,1214631.6,1214631.6,1290,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304357,98584.00
01/12/2019 09:45,2,0.281,ALERT,211.70,337.54,60.075,1547304304,"179051228000119","174011545737251",29.66,2.00,0,293.96,341.75,8.5,6.3,0.013,1157.2,1157.2,1298,0,0,0,L,46974696,1,120.65,121.78,0000,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547304359,98585.00
01/12/2019 10:00,2,0.191,ACTIVE,211.03,297.26,59.990,1547305204,"201051344000579","174011545737251",19.94,-1.50,0,296.06,300.57,3.9,1.8,0.000,1214500.8,1214500.8,1307,0,0,0,L,1122011218,1,120.20,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305205,98586.00
01/12/2019 10:00,2,0.160,ACTIVE,210.57,296.36,60.001,1547305204,"201051344001025","174011545737251",22.01,-2.00,0,294.56,305.38,3.6,1.5,0.000,1199281.7,1199281.7,9229,0,0,0,L,1122011218,1,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305206,98587.00
01/12/2019 10:00,2,0.240,ALERT,210.80,331.23,59.990,1547305204,"201051344001093","174011545737251",25.45,0.00,0,295.46,336.34,6.2,4.1,0.000,1191351.4,1191351.4,9210,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305208,98588.00
01/12/2019 10:00,2,0.176,ACTIVE,210.80,296.96,59.990,1547305204,"201051344000458","174011545737251",22.64,0.00,0,295.46,300.57,4.1,2.0,0.000,1200688.2,1200688.2,1308,0,0,0,L,1122011218,1,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305209,98589.00
01/12/2019 10:00,2,0.178,ACTIVE,210.57,297.26,59.996,1547305204,"201051344000890","174011545737251",21.69,-1.00,0,295.76,306.58,3.9,1.9,0.000,1195751.9,1195751.9,9207,0,0,0,L,1122011218,1,120.88,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305210,98590.00
01/12/2019 10:00,2,0.129,ACTIVE,210.80,296.66,59.980,1547305204,"201051344000988","174011545737251",20.42,-1.00,0,292.76,299.07,2.7,0.7,0.000,936827.9,936827.9,1320,0,0,0,L,1122011218,1,119.97,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305211,98591.00
01/12/2019 10:00,2,0.172,ACTIVE,211.03,297.87,59.996,1547305204,"201051344000582","174011545737251",22.26,-2.00,0,296.06,305.68,3.9,1.8,0.000,1175651.9,1175651.9,9176,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305212,98592.00
01/12/2019 10:00,2,0.137,ALERT,210.80,297.57,59.953,1547305204,"201051344000868","174011545737251",17.49,-1.50,0,295.76,308.99,2.4,0.4,0.000,1187658.6,1187658.6,33050,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1547305213,98593.00
01/12/2019 10:00,2,0.236,ALERT,211.48,334.54,59.990,1547305204,"201051344000576","174011545737251",28.75,-0.50,0,295.76,338.14,6.9,4.8,0.013,1201009.9,1201009.9,5488,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305215,98594.00
01/12/2019 10:00,2,0.139,ACTIVE,211.03,296.96,59.985,1547305204,"201051344001158","174011545737251",21.17,-2.50,0,294.86,299.37,3.0,1.0,0.000,1180945.4,1180945.4,1308,0,0,0,L,1122011218,1,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305216,98595.00
01/12/2019 10:00,2,0.164,ACTIVE,210.80,296.66,59.990,1547305204,"201051344000917","174011545737251",22.66,0.00,0,293.66,304.18,3.8,1.7,0.000,1192379.9,1192379.9,9183,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305217,98596.00
01/12/2019 10:00,2,0.205,ALERT,210.80,296.36,59.948,1547305204,"201051344000417","174011545737251",17.41,-2.00,0,294.56,304.78,3.6,1.6,0.000,967975.0,967975.0,9260,0,0,0,L,1122011218,1,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1547305219,98597.00
01/12/2019 10:00,2,0.154,ACTIVE,211.03,296.96,59.990,1547305204,"201051344000685","174011545737251",20.75,-1.50,0,294.86,305.68,3.2,1.2,0.000,1196664.4,1196664.4,9214,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305220,98598.00
01/12/2019 10:00,2,0.180,ACTIVE,211.03,296.66,59.990,1547305204,"201051344000651","174011545737251",21.59,-2.50,0,294.56,304.48,4.0,1.9,0.000,1190478.8,1190478.8,9214,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305221,98599.00
01/12/2019 10:00,2,0.150,ALERT,210.57,297.26,60.022,1547305204,"201051344000594","174011545737251",19.48,-2.00,0,294.86,309.59,3.0,1.0,0.000,1205410.2,1205410.2,33015,0,0,0,L,1122011218,1,120.20,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1547305223,98600.00
01/12/2019 10:00,2,0.186,ACTIVE,211.25,296.96,59.975,1547305204,"201051344000469","174011545737251",21.55,-2.00,0,294.26,299.37,4.1,2.0,0.000,1189522.7,1189522.7,1315,0,0,0,L,1122011218,1,119.97,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305224,98601.00
01/12/2019 10:00,2,0.162,ACTIVE,210.80,297.57,59.985,1547305204,"201051344000585","174011545737251",22.90,-1.00,0,295.16,304.78,3.8,1.7,0.000,1205229.8,1205229.8,9250,0,0,0,L,1122011218,1,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305225,98602.00
01/12/2019 10:00,2,0.191,ACTIVE,211.70,334.24,59.975,1547305204,"201051344000853","174011545737251",24.29,-1.00,0,295.76,336.94,4.7,2.6,0.000,1205240.5,1205240.5,1301,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305226,98603.00
01/12/2019 10:00,2,0.135,ACTIVE,211.03,297.26,59.990,1547305204,"201051344001145","174011545737251",20.83,-1.50,0,295.46,306.28,2.9,0.9,0.000,1204119.4,1204119.4,9195,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305227,98604.00
01/12/2019 10:00,2,0.166,ALERT,210.80,297.26,59.980,1547305204,"201051344000438","174011545737251",16.90,-2.50,0,295.16,308.99,2.9,0.8,0.000,1198097.8,1198097.8,9214,0,0,0,L,1122011218,1,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547305228,98605.00
01/12/2019 10:00,2,0.146,ACTIVE,210.57,296.96,59.980,1547305204,"201051344001135","174011545737251",21.79,-1.50,0,295.16,305.38,3.2,1.2,0.000,1186507.3,1186507.3,9196,0,0,0,L,1122011218,1,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305229,98606.00
01/12/2019 10:00,2,0.166,ACTIVE,210.80,311.69,59.985,1547305204,"201051344000983","174011545737251",24.73,-1.00,0,295.76,312.89,4.2,2.1,0.000,1204873.3,1204873.3,1302,0,0,0,L,1122011218,1,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305230,98607.00
01/12/2019 10:00,2,0.203,ACTIVE,210.80,296.66,59.975,1547305204,"201051344001203","174011545737251",20.67,-2.00,0,295.16,306.58,4.3,2.2,0.000,1195225.3,1195225.3,9230,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305231,98608.00
01/12/2019 10:00,2,0.162,ACTIVE,210.80,297.57,59.980,1547305204,"201051344001230","174011545737251",20.89,-1.50,0,295.16,305.68,3.5,1.4,0.000,1189771.5,1189771.5,9220,0,0,0,L,1122011218,1,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305232,98609.00
