ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 10:00,2,0.152,ACTIVE,210.57,297.26,59.985,1547305204,"201051344000646","174011545737251",20.50,-2.00,0,294.26,304.78,3.2,1.2,0.000,1184446.6,1184446.6,9217,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305233,98610.00
01/12/2019 10:00,2,0.127,ALERT,211.25,296.36,59.980,1547305204,"201051344000867","174011545737251",13.84,-1.00,0,294.26,307.78,1.8,0.0,0.000,1186448.6,1186448.6,33050,0,0,0,L,1122011218,1,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547305235,98611.00
01/12/2019 10:00,2,0.146,ALERT,211.70,296.36,59.980,1547305204,"201051344000633","174011545737251",17.39,-2.00,0,293.06,310.79,2.6,0.6,0.000,1185364.0,1185364.0,33097,0,0,0,L,1122011218,1,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547305237,98612.00
01/12/2019 10:00,2,0.211,ACTIVE,210.57,297.26,59.985,1547305204,"201051344000955","174011545737251",19.38,-1.50,0,295.16,305.08,4.2,2.1,0.000,1203257.2,1203257.2,9213,0,0,0,L,1122011218,1,120.42,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305238,98613.00
01/12/2019 10:00,2,0.184,ACTIVE,211.03,296.36,60.001,1547305204,"201051344000648","174011545737251",22.98,-2.00,0,294.86,299.97,4.3,2.2,0.000,1193407.7,1193407.7,33023,0,0,0,L,1122011218,1,119.97,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305239,98614.00
01/12/2019 10:00,2,0.191,ACTIVE,211.48,315.30,59.985,1547305204,"201051344000645","174011545737251",23.74,-0.50,0,295.46,333.93,4.6,2.5,0.000,1197669.0,1197669.0,33021,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305240,98615.00
01/12/2019 10:00,2,0.270,ACTIVE,211.25,333.63,59.964,1547305204,"201051344000569","174011545737251",30.73,0.00,0,329.13,339.95,8.5,6.2,0.031,1214633.0,1214633.0,1292,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305241,98616.00
01/12/2019 10:00,2,0.328,ACTIVE,211.25,336.64,59.990,1547305204,"179051228000119","174011545737251",29.32,2.50,0,294.26,341.75,9.8,7.5,0.027,1158.9,1158.9,1300,0,0,0,L,46974696,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547305242,98617.00
01/12/2019 10:15,2,0.205,ACTIVE,211.25,299.37,60.054,1547306104,"201051344000579","174011545737251",23.68,-1.00,0,295.46,300.57,5.0,2.9,0.000,1214501.4,1214501.4,1308,0,0,0,L,1122011218,1,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306106,98618.00
01/12/2019 10:15,2,0.178,ACTIVE,210.80,320.11,60.022,1547306104,"201051344001025","174011545737251",25.68,-1.50,0,294.86,336.94,4.7,2.6,0.000,1199282.2,1199282.2,9230,0,0,0,L,1122011218,1,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306107,98619.00
01/12/2019 10:15,2,0.258,ACTIVE,211.25,334.54,59.990,1547306104,"201051344001093","174011545737251",28.25,0.50,0,294.86,354.07,7.4,5.2,0.018,1191352.6,1191352.6,9212,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306108,98620.00
01/12/2019 10:15,2,0.197,ALERT,211.03,333.03,59.969,1547306104,"201051344000458","174011545737251",27.08,1.00,0,295.16,341.75,5.4,3.3,0.004,1200688.9,1200688.9,1309,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306110,98621.00
01/12/2019 10:15,2,0.113,ALERT,210.80,297.57,59.985,1547306104,"201051344000890","174011545737251",32.90,-1.00,0,295.76,333.63,3.8,1.8,0.000,1195752.5,1195752.5,9208,0,0,0,L,1122011218,1,121.10,119.97,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306111,98622.00
01/12/2019 10:15,2,0.168,ACTIVE,210.80,298.17,60.038,1547306104,"201051344000988","174011545737251",20.26,-1.00,0,292.16,299.37,3.5,1.4,0.000,936828.2,936828.2,1321,0,0,0,L,1122011218,1,119.97,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306112,98623.00
01/12/2019 10:15,2,0.188,ACTIVE,211.48,333.03,59.996,1547306104,"201051344000582","174011545737251",26.70,-1.50,0,296.36,335.74,5.1,3.0,0.000,1175652.4,1175652.4,9177,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306113,98624.00
01/12/2019 10:15,2,0.156,ACTIVE,211.03,298.77,60.012,1547306104,"201051344000868","174011545737251",21.63,-1.00,0,295.46,300.57,3.5,1.4,0.000,1187658.8,1187658.8,33052,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306114,98625.00
01/12/2019 10:15,2,0.279,ACTIVE,211.70,344.15,59.985,1547306104,"201051344000576","174011545737251",31.83,0.00,0,307.78,365.49,9.1,6.8,0.027,1201011.3,1201011.3,5490,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306115,98626.00
01/12/2019 10:15,2,0.182,ACTIVE,211.25,298.17,59.985,1547306104,"201051344001158","174011545737251",20.61,-2.00,0,294.56,299.37,3.8,1.7,0.000,1180945.7,1180945.7,1309,0,0,0,L,1122011218,1,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306116,98627.00
01/12/2019 10:15,2,0.184,ACTIVE,211.25,334.24,59.969,1547306104,"201051344000917","174011545737251",27.04,0.50,0,294.26,344.45,5.0,2.9,0.009,1192380.4,1192380.4,9184,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306117,98628.00
01/12/2019 10:15,2,0.223,ACTIVE,211.03,296.36,59.943,1547306104,"201051344000417","174011545737251",19.26,-1.50,0,294.86,298.17,4.3,2.3,0.000,967975.5,967975.5,9262,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306118,98629.00
01/12/2019 10:15,2,0.182,ACTIVE,211.25,297.26,59.990,1547306104,"201051344000685","174011545737251",22.26,-1.00,0,294.86,298.77,4.1,2.1,0.000,1196664.8,1196664.8,9215,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306119,98630.00
01/12/2019 10:15,2,0.195,ACTIVE,211.25,319.51,59.975,1547306104,"201051344000651","174011545737251",25.37,-2.00,0,294.86,333.63,5.0,2.9,0.000,1190479.4,1190479.4,9215,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306120,98631.00
01/12/2019 10:15,2,0.166,ACTIVE,210.80,298.77,59.980,1547306104,"201051344000594","174011545737251",23.00,-2.00,0,294.56,299.97,3.9,1.9,0.000,1205410.6,1205410.6,33017,0,0,0,L,1122011218,1,120.20,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306121,98632.00
01/12/2019 10:15,2,0.205,ACTIVE,211.25,299.07,59.980,1547306104,"201051344000469","174011545737251",23.99,-2.00,0,293.96,299.67,5.0,2.9,0.000,1189523.3,1189523.3,1316,0,0,0,L,1122011218,1,119.97,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306122,98633.00
01/12/2019 10:15,2,0.182,ACTIVE,211.03,334.24,59.985,1547306104,"201051344000585","174011545737251",27.12,-0.50,0,295.16,346.26,5.0,2.9,0.004,1205230.4,1205230.4,9251,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306122,98634.00
01/12/2019 10:15,2,0.240,ALERT,211.93,335.44,59.980,1547306104,"201051344000853","174011545737251",23.89,-0.50,0,295.16,338.74,5.8,3.7,0.009,1205241.3,1205241.3,1302,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306124,98635.00
01/12/2019 10:15,2,0.152,ACTIVE,211.03,298.17,60.006,1547306104,"201051344001145","174011545737251",23.48,-1.50,0,295.76,299.67,3.6,1.6,0.000,1204119.7,1204119.7,9196,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306125,98636.00
01/12/2019 10:15,2,0.184,ACTIVE,211.03,297.26,60.017,1547306104,"201051344000438","174011545737251",22.01,-2.00,0,295.16,299.37,4.1,2.0,0.000,1198098.2,1198098.2,9216,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306126,98637.00
01/12/2019 10:15,2,0.160,ACTIVE,210.80,321.91,60.006,1547306104,"201051344001135","174011545737251",25.64,-1.00,0,295.76,333.03,4.2,2.1,0.000,1186507.7,1186507.7,9197,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306127,98638.00
01/12/2019 10:15,2,0.186,ACTIVE,211.03,333.63,59.996,1547306104,"201051344000983","174011545737251",27.91,0.00,0,295.76,342.65,5.3,3.2,0.004,1204874.0,1204874.0,1303,0,0,0,L,1122011218,1,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306128,98639.00
01/12/2019 10:15,2,0.211,ALERT,211.03,333.33,59.990,1547306104,"201051344001203","174011545737251",24.29,-1.00,0,295.46,345.66,5.2,3.1,0.004,1195225.9,1195225.9,9231,0,0,0,L,1122011218,1,121.55,120.20,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306130,98640.00
01/12/2019 10:15,2,0.176,ACTIVE,210.80,330.33,59.980,1547306104,"201051344001230","174011545737251",25.13,-1.00,0,295.46,333.03,4.5,2.4,0.000,1189771.9,1189771.9,9221,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306131,98641.00
01/12/2019 10:15,2,0.189,ACTIVE,210.57,297.26,60.001,1547306104,"201051344000646","174011545737251",21.87,-1.50,0,294.86,298.77,4.2,2.1,0.000,1184447.0,1184447.0,9218,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306132,98642.00
01/12/2019 10:15,2,0.146,ALERT,211.25,297.57,60.049,1547306104,"201051344000867","174011545737251",20.59,-0.50,0,294.26,308.99,3.0,1.0,0.000,1186448.8,1186448.8,33052,0,0,0,L,1122011218,1,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1547306134,98643.00
01/12/2019 10:15,2,0.168,ACTIVE,211.70,297.87,59.996,1547306104,"201051344000633","174011545737251",22.19,-1.50,0,293.06,299.07,3.8,1.7,0.000,1185364.3,1185364.3,33099,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306135,98644.00
01/12/2019 10:15,2,0.229,ACTIVE,210.35,299.07,60.022,1547306104,"201051344000955","174011545737251",22.48,-1.00,0,295.46,321.91,5.2,3.1,0.000,1203257.8,1203257.8,9215,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306136,98645.00
01/12/2019 10:15,2,0.203,ACTIVE,211.25,334.54,60.001,1547306104,"201051344000648","174011545737251",27.61,-1.50,0,294.56,344.45,5.7,3.6,0.004,1193408.4,1193408.4,33024,0,0,0,L,1122011218,1,119.97,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306137,98646.00
01/12/2019 10:15,2,0.199,ALERT,211.70,334.84,59.996,1547306104,"201051344000645","174011545737251",28.98,0.00,0,294.26,342.35,5.8,3.7,0.009,1197669.8,1197669.8,33022,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306139,98647.00
01/12/2019 10:15,2,0.312,ACTIVE,211.25,343.55,59.975,1547306104,"201051344000569","174011545737251",31.77,0.50,0,329.13,351.67,10.1,7.8,0.035,1214634.7,1214634.7,1293,0,0,0,L,1122011218,1,119.97,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306140,98648.00
01/12/2019 10:15,2,0.389,ACTIVE,211.48,338.14,60.022,1547306104,"179051228000119","174011545737251",29.74,3.00,0,328.82,342.95,11.7,9.4,0.040,1161.0,1161.0,1301,0,0,0,L,46974696,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547306141,98649.00
01/12/2019 10:30,2,0.250,ALERT,211.48,336.04,60.012,1547307004,"201051344000579","174011545737251",23.89,-0.50,0,296.36,351.97,6.0,3.9,0.000,1214502.2,1214502.2,1309,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307006,98650.00
01/12/2019 10:30,2,0.195,ALERT,211.03,333.63,59.996,1547307004,"201051344001025","174011545737251",29.16,-1.00,0,294.56,345.66,5.8,3.7,0.004,1199283.1,1199283.1,9231,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307008,98651.00
01/12/2019 10:30,2,0.283,ALERT,211.25,334.54,59.996,1547307004,"201051344001093","174011545737251",30.08,1.00,0,294.86,339.65,8.7,6.4,0.018,1191354.0,1191354.0,9213,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307010,98652.00
01/12/2019 10:30,2,0.219,ACTIVE,211.48,334.24,60.012,1547307004,"201051344000458","174011545737251",28.69,1.50,0,294.86,338.74,6.3,4.2,0.009,1200689.8,1200689.8,1311,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307011,98653.00
01/12/2019 10:30,2,0.213,ACTIVE,211.25,333.93,60.049,1547307004,"201051344000890","174011545737251",27.91,0.00,0,295.46,342.35,6.1,3.9,0.000,1195753.4,1195753.4,9210,0,0,0,L,1122011218,1,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307012,98654.00
01/12/2019 10:30,2,0.184,ALERT,211.25,335.74,60.017,1547307004,"201051344000988","174011545737251",20.67,-0.50,0,292.76,341.75,3.9,1.8,0.000,936828.6,936828.6,1322,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307014,98655.00
01/12/2019 10:30,2,0.207,ALERT,211.93,335.14,60.022,1547307004,"201051344000582","174011545737251",28.39,-1.00,0,295.76,346.86,6.0,3.8,0.000,1175653.3,1175653.3,9178,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307016,98656.00
01/12/2019 10:30,2,0.170,ACTIVE,211.25,323.41,60.017,1547307004,"201051344000868","174011545737251",25.03,-1.00,0,292.46,334.54,4.4,2.3,0.000,1187659.3,1187659.3,33053,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307016,98657.00
01/12/2019 10:30,2,0.330,ACTIVE,211.93,348.06,60.012,1547307004,"201051344000576","174011545737251",32.18,0.50,0,329.43,354.97,10.8,8.5,0.035,1201013.3,1201013.3,5491,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307017,98658.00
01/12/2019 10:30,2,0.174,ACTIVE,211.70,335.14,60.022,1547307004,"201051344001158","174011545737251",26.24,-1.50,0,295.16,357.38,4.7,2.6,0.000,1180946.3,1180946.3,1310,0,0,0,L,1122011218,1,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307018,98659.00
01/12/2019 10:30,2,0.227,ALERT,211.48,334.84,60.033,1547307004,"201051344000917","174011545737251",26.24,1.50,0,293.96,339.04,6.0,3.9,0.004,1192381.3,1192381.3,9185,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307020,98660.00
01/12/2019 10:30,2,0.246,ACTIVE,211.48,297.26,60.028,1547307004,"201051344000417","174011545737251",19.88,-1.00,0,284.04,299.07,5.0,2.9,0.000,967976.2,967976.2,9263,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307021,98661.00
01/12/2019 10:30,2,0.211,ACTIVE,211.70,330.63,60.049,1547307004,"201051344000685","174011545737251",23.64,-0.50,0,295.46,355.58,5.1,3.0,0.000,1196665.5,1196665.5,9216,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307022,98662.00
01/12/2019 10:30,2,0.213,ALERT,211.48,334.84,60.033,1547307004,"201051344000651","174011545737251",27.85,-1.50,0,294.26,348.66,6.1,3.9,0.004,1190480.3,1190480.3,9216,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307024,98663.00
01/12/2019 10:30,2,0.195,ALERT,211.25,328.82,60.017,1547307004,"201051344000594","174011545737251",25.01,-1.00,0,295.46,346.26,5.0,2.9,0.000,1205411.2,1205411.2,33018,0,0,0,L,1122011218,1,120.42,121.10,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307026,98664.00
01/12/2019 10:30,2,0.217,ALERT,211.70,335.14,60.022,1547307004,"201051344000469","174011545737251",27.75,-1.00,0,294.26,344.45,6.2,4.0,0.004,1189524.2,1189524.2,1317,0,0,0,L,1122011218,1,120.20,122.01,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307027,98665.00
01/12/2019 10:30,2,0.207,ALERT,211.48,335.14,60.012,1547307004,"201051344000585","174011545737251",28.84,0.00,0,295.16,337.84,6.1,4.0,0.004,1205231.3,1205231.3,9252,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307029,98666.00
01/12/2019 10:30,2,0.254,ACTIVE,212.16,336.34,60.038,1547307004,"201051344000853","174011545737251",25.70,-0.50,0,294.86,340.25,6.6,4.5,0.013,1205242.3,1205242.3,1304,0,0,0,L,1122011218,1,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307030,98667.00
01/12/2019 10:30,2,0.170,ACTIVE,211.70,334.84,60.017,1547307004,"201051344001145","174011545737251",26.74,-0.50,0,295.46,348.06,4.7,2.6,0.004,1204120.2,1204120.2,9197,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307031,98668.00
01/12/2019 10:30,2,0.197,ACTIVE,211.48,299.37,60.022,1547307004,"201051344000438","174011545737251",24.05,-1.50,0,287.35,303.28,4.8,2.8,0.000,1198098.8,1198098.8,9217,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307032,98669.00
01/12/2019 10:30,2,0.178,ALERT,211.03,333.03,60.006,1547307004,"201051344001135","174011545737251",27.87,-0.50,0,294.86,342.05,5.0,2.9,0.009,1186508.3,1186508.3,9198,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307034,98670.00
01/12/2019 10:30,2,0.209,ALERT,211.48,334.54,60.049,1547307004,"201051344000983","174011545737251",29.40,0.00,0,295.46,338.44,6.2,4.1,0.013,1204874.9,1204874.9,1304,0,0,0,L,1122011218,1,120.42,121.10,0002,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307036,98671.00
01/12/2019 10:30,2,0.242,ACTIVE,211.48,334.54,60.086,1547307004,"201051344001203","174011545737251",26.16,-0.50,0,294.56,340.85,6.4,4.3,0.009,1195226.9,1195226.9,9233,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307037,98672.00
01/12/2019 10:30,2,0.193,ALERT,211.25,334.24,60.001,1547307004,"201051344001230","174011545737251",26.68,-1.00,0,295.16,344.76,5.3,3.2,0.009,1189772.6,1189772.6,9222,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307039,98673.00
01/12/2019 10:30,2,0.213,ALERT,211.03,334.84,60.043,1547307004,"201051344000646","174011545737251",25.13,-1.00,0,294.56,347.46,5.5,3.3,0.004,1184447.8,1184447.8,9219,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307041,98674.00
01/12/2019 10:30,2,0.166,ACTIVE,211.48,298.77,60.022,1547307004,"201051344000867","174011545737251",22.58,0.00,0,285.84,301.77,3.8,1.8,0.000,1186449.1,1186449.1,33054,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307041,98675.00
01/12/2019 10:30,2,0.182,ACTIVE,211.93,318.91,60.038,1547307004,"201051344000633","174011545737251",25.39,-1.50,0,287.95,331.23,4.7,2.6,0.000,1185364.9,1185364.9,33100,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307042,98676.00
01/12/2019 10:30,2,0.258,ACTIVE,211.03,333.93,60.038,1547307004,"201051344000955","174011545737251",25.13,-0.50,0,295.46,342.95,6.6,4.4,0.004,1203258.8,1203258.8,9216,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307043,98677.00
01/12/2019 10:30,2,0.246,ALERT,211.70,335.14,60.070,1547307004,"201051344000648","174011545737251",25.60,-1.00,0,293.96,339.95,6.4,4.3,0.009,1193409.5,1193409.5,33025,0,0,0,L,1122011218,1,120.20,121.78,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307045,98678.00
01/12/2019 10:30,2,0.229,ACTIVE,211.93,335.74,60.033,1547307004,"201051344000645","174011545737251",29.98,1.00,0,294.86,341.45,6.9,4.8,0.018,1197670.9,1197670.9,33024,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307046,98679.00
01/12/2019 10:30,2,0.385,ACTIVE,211.48,340.85,60.038,1547307004,"201051344000569","174011545737251",31.43,0.50,0,325.52,353.77,12.3,10.0,0.062,1214637.0,1214637.0,1294,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307047,98680.00
01/12/2019 10:30,2,0.439,ACTIVE,211.70,339.65,60.033,1547307004,"179051228000119","174011545737251",30.71,3.30,0,323.11,348.06,13.7,11.3,0.062,1163.7,1163.7,1302,0,0,0,L,46974696,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307048,98681.00
01/12/2019 10:45,2,0.258,ACTIVE,211.93,335.74,60.033,1547307904,"201051344000579","174011545737251",25.52,0.00,0,296.66,339.04,6.7,4.5,0.004,1214503.3,1214503.3,1311,0,0,0,L,1122011218,1,120.65,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307905,98682.00
01/12/2019 10:45,2,0.215,ACTIVE,211.25,333.33,60.043,1547307904,"201051344001025","174011545737251",30.22,-0.50,0,295.16,339.95,6.6,4.5,0.009,1199284.1,1199284.1,9233,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307906,98683.00
01/12/2019 10:45,2,0.305,ACTIVE,211.48,351.07,60.022,1547307904,"201051344001093","174011545737251",32.58,1.50,0,327.92,353.47,10.1,7.8,0.027,1191355.8,1191355.8,9215,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307907,98684.00
01/12/2019 10:45,2,0.236,ALERT,211.70,335.14,60.022,1547307904,"201051344000458","174011545737251",30.14,1.50,0,296.06,340.25,7.3,5.1,0.013,1200691.0,1200691.0,1312,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307909,98685.00
01/12/2019 10:45,2,0.232,ALERT,211.25,333.63,60.043,1547307904,"201051344000890","174011545737251",28.98,0.50,0,296.36,337.54,6.8,4.7,0.013,1195754.5,1195754.5,9211,0,0,0,L,1122011218,1,121.55,120.20,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307910,98686.00
01/12/2019 10:45,2,0.199,ACTIVE,211.70,336.64,60.054,1547307904,"201051344000988","174011545737251",20.97,0.00,0,293.36,339.34,4.3,2.2,0.009,936829.1,936829.1,1324,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307911,98687.00
01/12/2019 10:45,2,0.223,ACTIVE,211.93,335.44,60.017,1547307904,"201051344000582","174011545737251",29.70,-0.50,0,296.66,339.04,6.7,4.6,0.009,1175654.3,1175654.3,9180,0,0,0,L,1122011218,1,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307912,98688.00
01/12/2019 10:45,2,0.184,ALERT,211.70,335.74,60.059,1547307904,"201051344000868","174011545737251",26.94,-0.50,0,296.36,347.16,5.0,2.9,0.004,1187660.0,1187660.0,33054,0,0,0,L,1122011218,1,120.65,121.78,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307914,98689.00
01/12/2019 10:45,2,0.354,ACTIVE,212.16,356.18,60.049,1547307904,"201051344000576","174011545737251",33.04,1.00,0,332.73,361.59,11.9,9.5,0.053,1201015.6,1201015.6,5492,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307915,98690.00
01/12/2019 10:45,2,0.211,ALERT,211.93,335.74,60.038,1547307904,"201051344001158","174011545737251",24.55,-1.00,0,294.86,338.74,5.3,3.2,0.004,1180947.0,1180947.0,1311,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307917,98691.00
01/12/2019 10:45,2,0.238,ACTIVE,211.48,336.04,60.049,1547307904,"201051344000917","174011545737251",28.73,2.00,0,294.26,339.95,7.0,4.8,0.022,1192382.4,1192382.4,9187,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307918,98692.00
01/12/2019 10:45,2,0.258,ACTIVE,211.70,297.87,60.043,1547307904,"201051344000417","174011545737251",20.42,-1.00,0,295.76,300.87,5.3,3.2,0.000,967976.9,967976.9,9264,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307919,98693.00
01/12/2019 10:45,2,0.229,ALERT,211.70,335.74,60.038,1547307904,"201051344000685","174011545737251",24.17,-0.50,0,295.46,338.14,5.6,3.5,0.004,1196666.3,1196666.3,9217,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307921,98694.00
01/12/2019 10:45,2,0.229,ACTIVE,211.70,335.44,60.059,1547307904,"201051344000651","174011545737251",29.02,-1.00,0,295.16,338.44,6.8,4.6,0.009,1190481.3,1190481.3,9218,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307922,98695.00
01/12/2019 10:45,2,0.199,ACTIVE,211.48,335.44,60.059,1547307904,"201051344000594","174011545737251",28.17,-0.50,0,294.86,340.25,5.7,3.6,0.004,1205412.0,1205412.0,33020,0,0,0,L,1122011218,1,120.65,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307923,98696.00
01/12/2019 10:45,2,0.260,ACTIVE,211.93,335.44,60.033,1547307904,"201051344000469","174011545737251",25.58,-1.00,0,294.56,339.95,6.8,4.6,0.009,1189525.3,1189525.3,1319,0,0,0,L,1122011218,1,120.42,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307924,98697.00
01/12/2019 10:45,2,0.230,ACTIVE,211.70,335.14,60.070,1547307904,"201051344000585","174011545737251",30.28,0.50,0,309.59,364.29,7.1,4.9,0.018,1205232.4,1205232.4,9254,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307925,98698.00
01/12/2019 10:45,2,0.271,ACTIVE,212.38,336.94,60.022,1547307904,"201051344000853","174011545737251",27.51,0.50,0,324.32,348.36,7.6,5.4,0.022,1205243.5,1205243.5,1305,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307926,98699.00
01/12/2019 10:45,2,0.203,ALERT,211.70,335.14,60.038,1547307904,"201051344001145","174011545737251",24.75,-0.50,0,296.36,338.44,5.1,3.0,0.000,1204120.9,1204120.9,9198,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307928,98700.00
01/12/2019 10:45,2,0.209,ACTIVE,211.70,335.14,60.017,1547307904,"201051344000438","174011545737251",27.73,-0.50,0,296.36,350.17,5.9,3.8,0.004,1198099.7,1198099.7,9218,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307929,98701.00
01/12/2019 10:45,2,0.193,ACTIVE,211.03,333.03,60.043,1547307904,"201051344001135","174011545737251",28.90,0.00,0,296.06,337.24,5.7,3.6,0.013,1186509.1,1186509.1,9200,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307929,98702.00
01/12/2019 10:45,2,0.232,ACTIVE,211.93,335.44,60.022,1547307904,"201051344000983","174011545737251",30.71,0.50,0,315.60,354.07,7.2,5.1,0.018,1204876.1,1204876.1,1306,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307930,98703.00
01/12/2019 10:45,2,0.250,ACTIVE,211.48,334.84,59.996,1547307904,"201051344001203","174011545737251",28.25,0.00,0,309.59,356.78,7.2,5.0,0.013,1195228.0,1195228.0,9234,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307931,98704.00
01/12/2019 10:45,2,0.215,ACTIVE,211.48,334.24,60.028,1547307904,"201051344001230","174011545737251",27.53,-0.50,0,296.06,337.54,6.0,3.8,0.018,1189773.5,1189773.5,9224,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307932,98705.00
01/12/2019 10:45,2,0.225,ACTIVE,211.03,334.54,60.033,1547307904,"201051344000646","174011545737251",27.14,-0.50,0,295.16,338.74,6.2,4.0,0.009,1184448.7,1184448.7,9221,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307933,98706.00
01/12/2019 10:45,2,0.176,ACTIVE,211.93,327.32,59.985,1547307904,"201051344000867","174011545737251",25.64,0.00,0,295.46,328.82,4.6,2.5,0.000,1186449.6,1186449.6,33055,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307934,98707.00
01/12/2019 10:45,2,0.213,ALERT,212.38,344.45,60.012,1547307904,"201051344000633","174011545737251",25.80,-0.50,0,294.26,348.36,5.6,3.5,0.000,1185365.6,1185365.6,33101,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307936,98708.00
01/12/2019 10:45,2,0.264,ALERT,211.03,334.54,60.038,1547307904,"201051344000955","174011545737251",27.29,0.50,0,296.06,338.44,7.3,5.1,0.004,1203260.0,1203260.0,9217,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307938,98709.00
01/12/2019 10:45,2,0.244,ACTIVE,211.70,335.44,60.017,1547307904,"201051344000648","174011545737251",30.49,-0.50,0,294.86,341.15,7.6,5.4,0.018,1193410.7,1193410.7,33027,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307939,98710.00
01/12/2019 10:45,2,0.246,ACTIVE,212.16,342.65,60.043,1547307904,"201051344000645","174011545737251",31.77,1.50,0,330.03,347.46,8.0,5.8,0.022,1197672.2,1197672.2,33025,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307940,98711.00
01/12/2019 10:45,2,0.455,ACTIVE,211.93,337.54,59.990,1547307904,"201051344000569","174011545737251",30.61,1.00,0,330.33,354.37,14.1,11.7,0.075,1214639.7,1214639.7,1295,0,0,0,L,1122011218,1,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307941,98712.00
01/12/2019 10:45,2,0.498,ACTIVE,211.93,341.45,60.006,1547307904,"179051228000119","174011545737251",30.53,3.30,0,330.93,352.87,15.4,13.0,0.071,1166.6,1166.6,1303,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547307942,98713.00
01/12/2019 11:00,2,0.268,ALERT,212.16,335.74,60.017,1547308804,"201051344000579","174011545737251",27.27,0.00,0,297.26,340.55,7.4,5.2,0.013,1214504.5,1214504.5,1312,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308806,98714.00
01/12/2019 11:00,2,0.232,ACTIVE,211.25,344.76,59.943,1547308804,"201051344001025","174011545737251",31.99,0.00,0,321.01,347.76,7.6,5.4,0.018,1199285.4,1199285.4,9234,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308807,98715.00
01/12/2019 11:00,2,0.342,ACTIVE,211.48,342.95,60.038,1547308804,"201051344001093","174011545737251",31.73,1.50,0,328.82,365.19,11.1,8.7,0.027,1191357.9,1191357.9,9216,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308808,98716.00
01/12/2019 11:00,2,0.252,ACTIVE,211.93,342.95,60.054,1547308804,"201051344000458","174011545737251",31.79,2.00,0,324.02,348.96,8.2,5.9,0.022,1200692.4,1200692.4,1314,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308809,98717.00
01/12/2019 11:00,2,0.246,ACTIVE,211.25,334.54,60.001,1547308804,"201051344000890","174011545737251",29.94,0.50,0,294.86,338.74,7.5,5.3,0.018,1195755.7,1195755.7,9213,0,0,0,L,1122011218,1,121.55,120.20,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308810,98718.00
01/12/2019 11:00,2,0.221,ALERT,211.93,336.64,60.001,1547308804,"201051344000988","174011545737251",21.05,0.50,0,294.26,340.25,4.7,2.6,0.004,936829.7,936829.7,1325,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308812,98719.00
01/12/2019 11:00,2,0.246,ACTIVE,211.93,335.44,59.985,1547308804,"201051344000582","174011545737251",29.64,0.00,0,316.20,350.47,7.4,5.2,0.013,1175655.6,1175655.6,9181,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308813,98720.00
01/12/2019 11:00,2,0.203,ACTIVE,211.70,335.44,60.001,1547308804,"201051344000868","174011545737251",28.05,0.00,0,296.36,338.74,5.8,3.7,0.009,1187660.8,1187660.8,33056,0,0,0,L,1122011218,1,120.65,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308814,98721.00
01/12/2019 11:00,2,0.416,ACTIVE,212.38,344.15,60.012,1547308804,"201051344000576","174011545737251",31.73,1.00,0,331.53,362.19,13.4,11.0,0.062,1201018.2,1201018.2,5493,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308815,98722.00
01/12/2019 11:00,2,0.221,ACTIVE,211.93,335.14,60.012,1547308804,"201051344001158","174011545737251",26.38,-0.50,0,295.76,339.34,5.9,3.8,0.009,1180947.9,1180947.9,1313,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308816,98723.00
01/12/2019 11:00,2,0.260,ACTIVE,211.70,335.74,60.022,1547308804,"201051344000917","174011545737251",29.42,2.00,0,327.62,340.85,7.8,5.6,0.018,1192383.8,1192383.8,9188,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308817,98724.00
01/12/2019 11:00,2,0.268,ALERT,211.70,334.24,59.996,1547308804,"201051344000417","174011545737251",20.28,-0.50,0,295.46,338.74,5.5,3.4,0.000,967977.7,967977.7,9265,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,43,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308818,98725.00
01/12/2019 11:00,2,0.215,ACTIVE,211.70,335.74,60.017,1547308804,"201051344000685","174011545737251",27.49,0.00,0,295.46,339.65,6.0,3.9,0.013,1196667.2,1196667.2,9219,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308819,98726.00
01/12/2019 11:00,2,0.242,ACTIVE,211.48,335.14,59.975,1547308804,"201051344000651","174011545737251",30.00,-0.50,0,307.18,357.98,7.4,5.2,0.013,1190482.6,1190482.6,9219,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308820,98727.00
01/12/2019 11:00,2,0.238,ALERT,211.70,335.44,60.017,1547308804,"201051344000594","174011545737251",25.60,0.00,0,295.76,338.14,6.2,4.1,0.009,1205413.0,1205413.0,33021,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308822,98728.00
01/12/2019 11:00,2,0.264,ALERT,211.93,335.74,60.012,1547308804,"201051344000469","174011545737251",28.23,-0.50,0,295.76,341.15,7.6,5.4,0.013,1189526.6,1189526.6,1320,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308824,98729.00
01/12/2019 11:00,2,0.246,ACTIVE,211.70,345.36,59.985,1547308804,"201051344000585","174011545737251",31.95,0.50,0,328.52,347.46,8.1,5.8,0.018,1205233.8,1205233.8,9255,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308825,98730.00
01/12/2019 11:00,2,0.277,ACTIVE,212.38,337.24,60.049,1547308804,"201051344000853","174011545737251",30.26,0.50,0,331.53,342.05,8.6,6.3,0.031,1205245.0,1205245.0,1306,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308826,98731.00
01/12/2019 11:00,2,0.197,ACTIVE,211.70,335.44,60.038,1547308804,"201051344001145","174011545737251",29.46,0.00,0,296.06,338.74,5.9,3.8,0.018,1204121.8,1204121.8,9200,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308827,98732.00
01/12/2019 11:00,2,0.219,ALERT,211.25,334.84,60.017,1547308804,"201051344000438","174011545737251",28.59,0.00,0,296.36,337.54,6.4,4.3,0.004,1198100.7,1198100.7,9219,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308829,98733.00
01/12/2019 11:00,2,0.213,ACTIVE,211.25,333.33,60.028,1547308804,"201051344001135","174011545737251",29.54,0.50,0,304.78,356.78,6.4,4.2,0.009,1186510.1,1186510.1,9201,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308830,98734.00
01/12/2019 11:00,2,0.246,ACTIVE,211.93,350.77,60.012,1547308804,"201051344000983","174011545737251",32.56,1.00,0,330.03,353.47,8.2,6.0,0.022,1204877.5,1204877.5,1307,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308831,98735.00
01/12/2019 11:00,2,0.256,ACTIVE,211.48,334.84,60.022,1547308804,"201051344001203","174011545737251",30.24,0.00,0,330.33,341.45,7.8,5.6,0.022,1195229.3,1195229.3,9235,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308832,98736.00
01/12/2019 11:00,2,0.230,ACTIVE,211.25,334.24,60.017,1547308804,"201051344001230","174011545737251",28.33,0.00,0,302.68,357.98,6.7,4.5,0.018,1189774.5,1189774.5,9225,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308832,98737.00
01/12/2019 11:00,2,0.230,ALERT,211.03,334.54,59.980,1547308804,"201051344000646","174011545737251",28.75,0.00,0,295.16,338.74,6.8,4.6,0.009,1184449.7,1184449.7,9222,0,0,0,L,1122011218,1,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308834,98738.00
01/12/2019 11:00,2,0.180,ACTIVE,212.16,335.14,60.012,1547308804,"201051344000867","174011545737251",27.57,1.00,0,296.66,343.85,5.1,3.0,0.000,1186450.3,1186450.3,33056,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308835,98739.00
01/12/2019 11:00,2,0.213,ACTIVE,212.38,337.84,60.001,1547308804,"201051344000633","174011545737251",27.81,0.00,0,294.26,344.45,6.0,3.9,0.009,1185366.6,1185366.6,33103,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308836,98740.00
01/12/2019 11:00,2,0.279,ACTIVE,211.03,334.24,59.996,1547308804,"201051344000955","174011545737251",28.13,0.50,0,305.98,368.80,8.0,5.8,0.013,1203261.4,1203261.4,9219,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308837,98741.00
01/12/2019 11:00,2,0.270,ACTIVE,211.93,335.74,60.049,1547308804,"201051344000648","174011545737251",29.98,0.00,0,330.33,343.85,8.2,6.0,0.022,1193412.1,1193412.1,33028,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308838,98742.00
01/12/2019 11:00,2,0.266,ACTIVE,212.16,346.56,60.043,1547308804,"201051344000645","174011545737251",32.16,1.50,0,333.03,353.17,8.7,6.4,0.027,1197673.8,1197673.8,33026,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308839,98743.00
01/12/2019 11:00,2,0.512,ACTIVE,211.93,337.84,60.006,1547308804,"201051344000569","174011545737251",30.57,1.00,0,330.33,354.97,15.8,13.4,0.088,1214643.0,1214643.0,1296,0,0,0,L,1122011218,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308840,98744.00
01/12/2019 11:00,2,0.578,ACTIVE,212.16,341.75,59.975,1547308804,"179051228000119","174011545737251",26.82,3.70,0,331.53,355.28,15.8,13.3,0.088,1170.1,1170.1,1304,0,0,0,L,46974696,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547308841,98745.00
01/12/2019 11:15,2,0.262,ACTIVE,211.70,335.44,60.017,1547309704,"201051344000579","174011545737251",30.65,0.50,0,296.96,340.25,8.2,6.0,0.022,1214505.9,1214505.9,1314,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309705,98746.00
01/12/2019 11:15,2,0.244,ACTIVE,211.25,357.08,60.049,1547309704,"201051344001025","174011545737251",33.30,0.50,0,330.63,361.89,8.2,6.0,0.013,1199286.8,1199286.8,9235,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309706,98747.00
01/12/2019 11:15,2,0.377,ACTIVE,211.25,358.88,60.028,1547309704,"201051344001093","174011545737251",33.38,1.50,0,330.63,365.80,12.8,10.4,0.044,1191360.2,1191360.2,9217,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309707,98748.00
01/12/2019 11:15,2,0.275,ACTIVE,211.70,334.84,60.033,1547309704,"201051344000458","174011545737251",30.71,2.00,0,330.93,351.37,8.6,6.4,0.027,1200693.9,1200693.9,1315,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309708,98749.00
01/12/2019 11:15,2,0.262,ACTIVE,211.25,334.54,60.033,1547309704,"201051344000890","174011545737251",30.83,0.50,0,319.81,347.76,8.2,6.0,0.022,1195757.1,1195757.1,9214,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309709,98750.00
01/12/2019 11:15,2,0.242,ACTIVE,211.48,336.64,59.980,1547309704,"201051344000988","174011545737251",21.07,0.50,0,293.96,340.25,5.2,3.1,0.022,936830.4,936830.4,1327,0,0,0,L,1122011218,1,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309710,98751.00
01/12/2019 11:15,2,0.260,ACTIVE,211.93,335.14,60.038,1547309704,"201051344000582","174011545737251",30.79,0.00,0,329.73,347.76,8.1,5.9,0.018,1175657.0,1175657.0,9182,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309711,98752.00
01/12/2019 11:15,2,0.219,ALERT,211.70,335.14,60.022,1547309704,"201051344000868","174011545737251",29.10,0.00,0,297.26,339.34,6.5,4.3,0.022,1187661.8,1187661.8,33057,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309712,98753.00
