ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 11:15,2,0.461,ACTIVE,212.16,356.18,60.006,1547309704,"201051344000576","174011545737251",32.90,1.00,0,330.93,364.29,15.4,13.0,0.080,1201021.1,1201021.1,5494,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309713,98754.00
01/12/2019 11:15,2,0.223,ALERT,211.93,335.44,60.012,1547309704,"201051344001158","174011545737251",28.19,-0.50,0,297.87,339.65,6.4,4.3,0.018,1180948.8,1180948.8,1314,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309715,98755.00
01/12/2019 11:15,2,0.279,ACTIVE,211.48,336.94,60.022,1547309704,"201051344000917","174011545737251",30.95,2.50,0,328.52,348.06,8.8,6.5,0.031,1192385.3,1192385.3,9189,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309716,98756.00
01/12/2019 11:15,2,0.277,ALERT,211.70,334.84,60.001,1547309704,"201051344000417","174011545737251",20.61,0.00,0,295.46,349.56,5.8,3.7,0.004,967978.6,967978.6,9267,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309718,98757.00
01/12/2019 11:15,2,0.246,ALERT,211.70,335.74,60.001,1547309704,"201051344000685","174011545737251",27.27,0.00,0,295.76,340.25,6.8,4.7,0.013,1196668.3,1196668.3,9220,0,0,0,L,1122011218,1,122.01,120.65,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309720,98758.00
01/12/2019 11:15,2,0.254,ACTIVE,211.48,336.04,60.033,1547309704,"201051344000651","174011545737251",30.99,0.00,0,328.82,341.15,8.0,5.8,0.018,1190484.0,1190484.0,9220,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309721,98759.00
01/12/2019 11:15,2,0.232,ACTIVE,211.25,335.14,60.006,1547309704,"201051344000594","174011545737251",29.90,0.00,0,295.46,339.34,7.0,4.9,0.013,1205414.1,1205414.1,33023,0,0,0,L,1122011218,1,120.65,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309722,98760.00
01/12/2019 11:15,2,0.275,ACTIVE,211.70,336.34,59.996,1547309704,"201051344000469","174011545737251",30.55,-0.50,0,315.30,356.48,8.6,6.3,0.018,1189528.1,1189528.1,1322,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309722,98761.00
01/12/2019 11:15,2,0.281,ACTIVE,211.48,338.14,60.033,1547309704,"201051344000585","174011545737251",31.17,1.00,0,329.43,352.87,8.9,6.6,0.027,1205235.3,1205235.3,9256,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309723,98762.00
01/12/2019 11:15,2,0.311,ACTIVE,212.16,349.56,60.006,1547309704,"201051344000853","174011545737251",32.34,0.50,0,332.13,355.88,10.2,7.9,0.035,1205246.7,1205246.7,1307,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309724,98763.00
01/12/2019 11:15,2,0.213,ACTIVE,211.70,335.74,60.033,1547309704,"201051344001145","174011545737251",30.51,0.00,0,313.80,351.97,6.6,4.5,0.018,1204122.8,1204122.8,9201,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309725,98764.00
01/12/2019 11:15,2,0.234,ACTIVE,211.48,335.14,59.980,1547309704,"201051344000438","174011545737251",29.54,0.00,0,296.06,339.04,7.0,4.9,0.004,1198101.8,1198101.8,9221,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309726,98765.00
01/12/2019 11:15,2,0.225,ACTIVE,211.03,342.05,60.033,1547309704,"201051344001135","174011545737251",31.69,1.00,0,325.22,347.76,7.2,5.0,0.022,1186511.3,1186511.3,9202,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309727,98766.00
01/12/2019 11:15,2,0.252,ACTIVE,211.70,359.78,60.001,1547309704,"201051344000983","174011545737251",33.50,1.50,0,331.83,363.39,8.6,6.4,0.022,1204879.0,1204879.0,1308,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309728,98767.00
01/12/2019 11:15,2,0.285,ACTIVE,211.48,335.14,60.017,1547309704,"201051344001203","174011545737251",30.65,0.00,0,330.33,350.47,8.9,6.6,0.035,1195230.9,1195230.9,9236,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309729,98768.00
01/12/2019 11:15,2,0.248,ACTIVE,211.25,334.84,60.028,1547309704,"201051344001230","174011545737251",29.30,0.00,0,327.02,341.75,7.4,5.2,0.022,1189775.8,1189775.8,9226,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309730,98769.00
01/12/2019 11:15,2,0.236,ACTIVE,211.03,334.54,59.990,1547309704,"201051344000646","174011545737251",30.26,0.00,0,320.41,351.37,7.3,5.1,0.022,1184451.0,1184451.0,9224,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309731,98770.00
01/12/2019 11:15,2,0.193,ALERT,211.93,335.44,60.038,1547309704,"201051344000867","174011545737251",28.41,1.50,0,295.46,340.85,5.6,3.5,0.009,1186451.1,1186451.1,33057,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309733,98771.00
01/12/2019 11:15,2,0.221,ALERT,212.38,337.84,60.028,1547309704,"201051344000633","174011545737251",29.50,0.00,0,294.56,340.85,6.7,4.5,0.009,1185367.6,1185367.6,33104,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309734,98772.00
01/12/2019 11:15,2,0.287,ACTIVE,211.03,334.54,60.022,1547309704,"201051344000955","174011545737251",30.04,0.50,0,327.32,339.65,8.7,6.5,0.022,1203262.9,1203262.9,9220,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309735,98773.00
01/12/2019 11:15,2,0.283,ACTIVE,211.93,336.34,60.006,1547309704,"201051344000648","174011545737251",31.05,0.00,0,330.93,344.76,9.0,6.7,0.027,1193413.7,1193413.7,33029,0,0,0,L,1122011218,1,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309736,98774.00
01/12/2019 11:15,2,0.303,ACTIVE,212.16,337.24,59.985,1547309704,"201051344000645","174011545737251",31.03,2.00,0,332.43,355.28,9.5,7.3,0.040,1197675.5,1197675.5,33027,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309737,98775.00
01/12/2019 11:15,2,0.557,ACTIVE,211.70,338.74,60.017,1547309704,"201051344000569","174011545737251",30.95,1.50,0,329.73,354.37,17.4,14.9,0.106,1214646.5,1214646.5,1297,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309738,98776.00
01/12/2019 11:15,2,0.580,ACTIVE,211.93,342.05,60.022,1547309704,"179051228000119","174011545737251",31.65,3.70,0,331.83,349.86,18.6,16.1,0.106,1173.9,1173.9,1305,0,0,0,L,46974696,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547309739,98777.00
01/12/2019 11:30,2,0.273,ACTIVE,212.16,350.47,60.049,1547310605,"201051344000579","174011545737251",32.54,0.50,0,330.33,359.78,9.1,6.8,0.022,1214507.5,1214507.5,1315,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310606,98778.00
01/12/2019 11:30,2,0.285,ACTIVE,211.25,352.87,60.054,1547310605,"201051344001025","174011545737251",32.76,0.00,0,330.03,365.49,9.5,7.2,0.031,1199288.5,1199288.5,9236,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310607,98779.00
01/12/2019 11:30,2,0.418,ACTIVE,211.70,365.80,60.033,1547310605,"201051344001093","174011545737251",33.89,2.00,0,328.82,371.21,14.4,12.0,0.057,1191363.1,1191363.1,9218,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310608,98780.00
01/12/2019 11:30,2,0.297,ACTIVE,211.93,344.76,60.043,1547310605,"201051344000458","174011545737251",31.97,2.50,0,330.03,353.47,9.7,7.4,0.031,1200695.7,1200695.7,1316,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310609,98781.00
01/12/2019 11:30,2,0.268,ACTIVE,211.48,344.76,60.038,1547310605,"201051344000890","174011545737251",31.99,0.50,0,328.82,350.47,8.7,6.5,0.022,1195758.7,1195758.7,9215,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310609,98782.00
01/12/2019 11:30,2,0.270,ACTIVE,211.70,337.24,60.086,1547310605,"201051344000988","174011545737251",21.25,0.50,0,326.42,345.36,5.8,3.7,0.018,936831.3,936831.3,1328,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310610,98783.00
01/12/2019 11:30,2,0.279,ACTIVE,211.93,341.15,60.075,1547310605,"201051344000582","174011545737251",31.53,0.00,0,330.03,352.57,8.9,6.7,0.027,1175658.6,1175658.6,9183,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310611,98784.00
01/12/2019 11:30,2,0.234,ACTIVE,211.93,335.74,60.033,1547310605,"201051344000868","174011545737251",30.24,0.50,0,313.50,355.58,7.2,5.0,0.013,1187663.0,1187663.0,33059,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310612,98785.00
01/12/2019 11:30,2,0.506,ACTIVE,212.38,354.07,60.075,1547310605,"201051344000576","174011545737251",32.72,1.00,0,331.83,368.80,16.9,14.3,0.088,1201024.6,1201024.6,5495,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310613,98786.00
01/12/2019 11:30,2,0.234,ACTIVE,212.16,336.34,60.043,1547310605,"201051344001158","174011545737251",29.30,0.00,0,325.82,348.06,7.0,4.8,0.027,1180950.0,1180950.0,1316,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310614,98787.00
01/12/2019 11:30,2,0.307,ACTIVE,211.70,346.56,60.033,1547310605,"201051344000917","174011545737251",32.07,2.50,0,329.43,355.28,10.0,7.7,0.035,1192387.1,1192387.1,9190,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310615,98788.00
01/12/2019 11:30,2,0.293,ACTIVE,211.93,335.14,60.049,1547310605,"201051344000417","174011545737251",20.56,0.00,0,295.46,337.84,6.1,4.0,0.009,967979.5,967979.5,9269,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310616,98789.00
01/12/2019 11:30,2,0.240,ACTIVE,211.93,336.94,60.022,1547310605,"201051344000685","174011545737251",30.67,0.00,0,295.46,340.25,7.5,5.3,0.018,1196669.6,1196669.6,9222,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310617,98790.00
01/12/2019 11:30,2,0.283,ACTIVE,211.70,336.64,60.054,1547310605,"201051344000651","174011545737251",30.53,0.00,0,330.03,352.27,8.8,6.6,0.031,1190485.5,1190485.5,9221,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310618,98791.00
01/12/2019 11:30,2,0.242,ACTIVE,211.70,336.04,60.065,1547310605,"201051344000594","174011545737251",30.85,0.00,0,320.41,347.46,7.6,5.4,0.022,1205415.4,1205415.4,33024,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310619,98792.00
01/12/2019 11:30,2,0.291,ACTIVE,212.16,351.97,60.043,1547310605,"201051344000469","174011545737251",32.60,0.00,0,328.82,358.58,9.7,7.4,0.031,1189529.8,1189529.8,1323,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310620,98793.00
01/12/2019 11:30,2,0.303,ACTIVE,211.70,352.27,60.059,1547310605,"201051344000585","174011545737251",32.60,1.00,0,331.53,357.98,10.0,7.7,0.040,1205237.2,1205237.2,9257,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310621,98794.00
01/12/2019 11:30,2,0.344,ACTIVE,212.61,367.60,60.038,1547310605,"201051344000853","174011545737251",34.33,1.00,0,333.33,375.71,12.0,9.7,0.057,1205248.9,1205248.9,1308,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310622,98795.00
01/12/2019 11:30,2,0.229,ACTIVE,211.70,342.35,60.065,1547310605,"201051344001145","174011545737251",31.67,0.00,0,330.33,351.97,7.4,5.2,0.018,1204124.1,1204124.1,9202,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310623,98796.00
01/12/2019 11:30,2,0.248,ACTIVE,211.70,335.74,60.054,1547310605,"201051344000438","174011545737251",30.40,-0.50,0,307.78,356.18,7.7,5.5,0.018,1198103.1,1198103.1,9222,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310624,98797.00
01/12/2019 11:30,2,0.232,ACTIVE,211.03,352.57,60.038,1547310605,"201051344001135","174011545737251",32.78,1.00,0,328.82,358.28,7.8,5.6,0.022,1186512.6,1186512.6,9203,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310625,98798.00
01/12/2019 11:30,2,0.254,ACTIVE,211.93,364.89,60.043,1547310605,"201051344000983","174011545737251",34.03,1.50,0,331.83,369.40,8.8,6.5,0.027,1204880.7,1204880.7,1309,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310626,98799.00
01/12/2019 11:30,2,0.312,ACTIVE,211.48,341.75,60.059,1547310605,"201051344001203","174011545737251",31.63,0.50,0,330.33,354.97,10.0,7.7,0.044,1195232.7,1195232.7,9237,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310627,98800.00
01/12/2019 11:30,2,0.268,ACTIVE,211.25,334.84,60.043,1547310605,"201051344001230","174011545737251",30.26,-0.50,0,328.52,339.95,8.2,6.0,0.027,1189777.2,1189777.2,9227,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310627,98801.00
01/12/2019 11:30,2,0.256,ACTIVE,211.03,335.14,60.043,1547310605,"201051344000646","174011545737251",30.65,0.00,0,328.82,340.55,8.0,5.7,0.022,1184452.4,1184452.4,9225,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310628,98802.00
01/12/2019 11:30,2,0.207,ACTIVE,212.16,335.74,60.075,1547310605,"201051344000867","174011545737251",29.36,1.00,0,295.16,339.34,6.2,4.0,0.009,1186452.0,1186452.0,33059,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310629,98803.00
01/12/2019 11:30,2,0.234,ACTIVE,212.61,338.44,60.054,1547310605,"201051344000633","174011545737251",30.42,0.00,0,293.96,342.65,7.3,5.1,0.022,1185368.8,1185368.8,33106,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310630,98804.00
01/12/2019 11:30,2,0.303,ACTIVE,211.03,335.44,60.049,1547310605,"201051344000955","174011545737251",30.71,0.50,0,328.52,344.45,9.4,7.2,0.031,1203264.7,1203264.7,9221,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310631,98805.00
01/12/2019 11:30,2,0.299,ACTIVE,212.16,345.36,60.038,1547310605,"201051344000648","174011545737251",32.07,0.00,0,331.83,355.88,9.7,7.5,0.031,1193415.6,1193415.6,33030,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310632,98806.00
01/12/2019 11:30,2,0.330,ACTIVE,212.38,348.96,60.028,1547310605,"201051344000645","174011545737251",32.32,2.00,0,331.83,359.18,10.9,8.6,0.049,1197677.5,1197677.5,33028,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310633,98807.00
01/12/2019 11:30,2,0.594,ACTIVE,212.16,346.56,60.028,1547310605,"201051344000569","174011545737251",31.83,1.00,0,330.33,361.29,19.1,16.6,0.124,1214650.6,1214650.6,1298,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310634,98808.00
01/12/2019 11:30,2,0.631,ACTIVE,212.16,346.26,60.022,1547310605,"179051228000119","174011545737251",31.87,3.70,0,331.83,352.87,20.4,17.8,0.115,1178.2,1178.2,1306,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547310635,98809.00
01/12/2019 11:45,2,0.281,ACTIVE,211.70,364.29,59.980,1547311504,"201051344000579","174011545737251",34.03,1.00,0,331.53,368.50,9.8,7.5,0.022,1214509.4,1214509.4,1316,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311505,98810.00
01/12/2019 11:45,2,0.311,ACTIVE,211.03,340.85,60.033,1547311504,"201051344001025","174011545737251",31.57,0.50,0,330.03,367.30,10.0,7.7,0.040,1199290.4,1199290.4,9237,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311506,98811.00
01/12/2019 11:45,2,0.486,ACTIVE,211.25,357.38,60.033,1547311504,"201051344001093","174011545737251",33.00,2.00,0,330.33,373.91,16.3,13.8,0.080,1191366.4,1191366.4,9219,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311507,98812.00
01/12/2019 11:45,2,0.322,ACTIVE,211.48,351.97,60.017,1547311504,"201051344000458","174011545737251",32.72,3.00,0,331.83,358.88,10.7,8.4,0.040,1200697.7,1200697.7,1317,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311508,98813.00
01/12/2019 11:45,2,0.273,ACTIVE,211.03,352.27,60.028,1547311504,"201051344000890","174011545737251",32.76,1.00,0,330.33,355.58,9.1,6.9,0.022,1195760.3,1195760.3,9216,0,0,0,L,1122011218,1,121.55,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311509,98814.00
01/12/2019 11:45,2,0.301,ACTIVE,211.48,336.64,59.985,1547311504,"201051344000988","174011545737251",21.37,1.00,0,328.22,342.05,6.5,4.4,0.022,936832.3,936832.3,1329,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311510,98815.00
01/12/2019 11:45,2,0.299,ACTIVE,211.70,354.67,60.022,1547311504,"201051344000582","174011545737251",32.92,0.50,0,331.23,361.29,10.0,7.7,0.031,1175660.4,1175660.4,9184,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311511,98816.00
01/12/2019 11:45,2,0.252,ACTIVE,211.70,344.76,60.022,1547311504,"201051344000868","174011545737251",31.89,0.50,0,330.33,350.17,8.2,5.9,0.022,1187664.4,1187664.4,33060,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311512,98817.00
01/12/2019 11:45,2,0.549,ACTIVE,212.38,363.39,60.070,1547311504,"201051344000576","174011545737251",33.66,1.50,0,331.53,372.11,18.7,16.1,0.115,1201028.5,1201028.5,5496,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311513,98818.00
01/12/2019 11:45,2,0.240,ACTIVE,211.93,346.26,60.028,1547311504,"201051344001158","174011545737251",32.08,0.00,0,330.33,358.28,7.8,5.7,0.022,1180951.3,1180951.3,1317,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311514,98819.00
01/12/2019 11:45,2,0.332,ACTIVE,211.48,355.58,60.049,1547311504,"201051344000917","174011545737251",32.92,3.00,0,331.53,362.19,11.1,8.8,0.040,1192389.2,1192389.2,9191,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311515,98820.00
01/12/2019 11:45,2,0.314,ALERT,211.48,335.44,60.043,1547311504,"201051344000417","174011545737251",20.48,0.50,0,296.36,338.44,6.5,4.4,0.009,967980.6,967980.6,9270,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311517,98821.00
01/12/2019 11:45,2,0.268,ACTIVE,211.70,336.64,60.033,1547311504,"201051344000685","174011545737251",30.77,0.00,0,330.03,348.66,8.4,6.2,0.027,1196671.0,1196671.0,9223,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311517,98822.00
01/12/2019 11:45,2,0.297,ACTIVE,211.48,343.85,60.038,1547311504,"201051344000651","174011545737251",31.81,0.50,0,330.93,350.17,9.6,7.4,0.031,1190487.3,1190487.3,9222,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311518,98823.00
01/12/2019 11:45,2,0.256,ACTIVE,211.48,354.37,60.017,1547311504,"201051344000594","174011545737251",32.90,0.50,0,328.22,357.98,8.6,6.4,0.022,1205416.9,1205416.9,33025,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311519,98824.00
01/12/2019 11:45,2,0.328,ACTIVE,211.93,339.34,60.022,1547311504,"201051344000469","174011545737251",31.29,0.00,0,330.93,358.58,10.4,8.1,0.044,1189531.7,1189531.7,1324,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311520,98825.00
01/12/2019 11:45,2,0.324,ACTIVE,211.48,357.98,60.022,1547311504,"201051344000585","174011545737251",33.16,1.50,0,331.23,363.39,10.9,8.6,0.049,1205239.3,1205239.3,9258,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311521,98826.00
01/12/2019 11:45,2,0.406,ACTIVE,212.16,359.78,60.028,1547311504,"201051344000853","174011545737251",33.40,1.50,0,333.63,374.81,13.8,11.4,0.071,1205251.6,1205251.6,1309,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311522,98827.00
01/12/2019 11:45,2,0.258,ACTIVE,211.48,337.84,60.012,1547311504,"201051344001145","174011545737251",31.21,0.50,0,333.03,356.18,8.2,6.0,0.031,1204125.5,1204125.5,9203,0,0,0,L,1122011218,1,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311523,98828.00
01/12/2019 11:45,2,0.262,ACTIVE,211.48,345.66,60.033,1547311504,"201051344000438","174011545737251",32.01,0.00,0,329.43,349.56,8.5,6.3,0.018,1198104.7,1198104.7,9223,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311524,98829.00
01/12/2019 11:45,2,0.275,ACTIVE,211.03,347.16,60.043,1547311504,"201051344001135","174011545737251",32.20,1.50,0,330.03,359.78,9.0,6.8,0.031,1186514.2,1186514.2,9204,0,0,0,L,1122011218,1,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311525,98830.00
01/12/2019 11:45,2,0.258,ACTIVE,211.70,369.10,60.022,1547311504,"201051344000983","174011545737251",34.47,2.00,0,331.53,374.51,9.0,6.8,0.027,1204882.4,1204882.4,1310,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311526,98831.00
01/12/2019 11:45,2,0.348,ACTIVE,211.48,351.37,60.012,1547311504,"201051344001203","174011545737251",32.62,0.50,0,331.53,364.29,11.6,9.3,0.053,1195234.9,1195234.9,9238,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311527,98832.00
01/12/2019 11:45,2,0.287,ACTIVE,211.25,346.86,60.006,1547311504,"201051344001230","174011545737251",32.10,0.00,0,328.52,352.57,9.4,7.1,0.031,1189778.9,1189778.9,9228,0,0,0,L,1122011218,1,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311528,98833.00
01/12/2019 11:45,2,0.277,ACTIVE,211.03,337.24,60.038,1547311504,"201051344000646","174011545737251",31.07,0.50,0,328.82,345.66,8.8,6.5,0.031,1184453.9,1184453.9,9226,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311529,98834.00
01/12/2019 11:45,2,0.223,ALERT,211.93,335.44,60.038,1547311504,"201051344000867","174011545737251",30.51,1.50,0,295.46,340.55,6.9,4.8,0.018,1186453.2,1186453.2,33060,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311530,98835.00
01/12/2019 11:45,2,0.252,ACTIVE,212.38,345.96,60.038,1547311504,"201051344000633","174011545737251",31.99,0.50,0,320.41,352.27,8.2,6.0,0.022,1185370.3,1185370.3,33107,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311531,98836.00
01/12/2019 11:45,2,0.322,ACTIVE,210.80,343.85,60.065,1547311504,"201051344000955","174011545737251",31.83,1.00,0,329.73,350.47,10.4,8.1,0.035,1203266.7,1203266.7,9222,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311532,98837.00
01/12/2019 11:45,2,0.320,ACTIVE,211.93,351.67,60.033,1547311504,"201051344000648","174011545737251",32.70,0.50,0,332.13,358.58,10.7,8.4,0.044,1193417.6,1193417.6,33031,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311533,98838.00
01/12/2019 11:45,2,0.373,ACTIVE,212.16,352.27,60.022,1547311504,"201051344000645","174011545737251",32.60,2.50,0,332.73,364.89,12.3,10.0,0.062,1197679.9,1197679.9,33029,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311534,98839.00
01/12/2019 11:45,2,0.691,ACTIVE,211.70,340.85,60.054,1547311504,"201051344000569","174011545737251",31.19,1.50,0,330.63,360.99,21.9,19.2,0.155,1214655.2,1214655.2,1299,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311535,98840.00
01/12/2019 11:45,2,0.729,ACTIVE,211.93,343.55,60.043,1547311504,"179051228000119","174011545737251",31.41,4.00,0,334.24,355.88,23.2,20.5,0.146,1183.2,1183.2,1307,0,0,0,L,46974696,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547311536,98841.00
01/12/2019 12:00,2,0.311,ACTIVE,211.93,342.05,60.028,1547312404,"201051344000579","174011545737251",31.65,1.00,0,331.83,369.40,10.1,7.8,0.035,1214511.2,1214511.2,1317,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312405,98842.00
01/12/2019 12:00,2,0.326,ACTIVE,211.25,353.77,60.049,1547312404,"201051344001025","174011545737251",32.82,0.50,0,330.93,367.00,10.9,8.6,0.044,1199292.4,1199292.4,9238,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312406,98843.00
01/12/2019 12:00,2,0.514,ACTIVE,211.48,361.89,60.043,1547312404,"201051344001093","174011545737251",33.54,2.50,0,330.93,375.41,17.5,14.9,0.088,1191369.9,1191369.9,9220,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312407,98844.00
01/12/2019 12:00,2,0.330,ACTIVE,211.70,356.78,60.017,1547312404,"201051344000458","174011545737251",33.12,3.30,0,331.83,360.69,11.1,8.8,0.040,1200699.8,1200699.8,1318,0,0,0,L,1122011218,1,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312408,98845.00
01/12/2019 12:00,2,0.273,ACTIVE,211.25,355.58,60.028,1547312404,"201051344000890","174011545737251",33.10,1.00,0,330.93,357.98,9.2,7.0,0.022,1195762.0,1195762.0,9217,0,0,0,L,1122011218,1,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312409,98846.00
01/12/2019 12:00,2,0.318,ACTIVE,211.48,337.24,60.022,1547312404,"201051344000988","174011545737251",21.57,1.00,0,327.92,346.26,7.0,4.8,0.035,936833.4,936833.4,1330,0,0,0,L,1122011218,1,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312410,98847.00
01/12/2019 12:00,2,0.311,ACTIVE,211.93,357.68,60.012,1547312404,"201051344000582","174011545737251",33.20,1.00,0,331.83,362.79,10.5,8.2,0.040,1175662.4,1175662.4,9185,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312411,98848.00
01/12/2019 12:00,2,0.254,ACTIVE,211.70,348.36,60.054,1547312404,"201051344000868","174011545737251",32.32,1.00,0,331.23,354.07,8.3,6.1,0.022,1187665.9,1187665.9,33061,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312412,98849.00
01/12/2019 12:00,2,0.615,ACTIVE,212.38,357.98,60.028,1547312404,"201051344000576","174011545737251",33.02,2.00,0,332.13,372.41,20.6,18.0,0.133,1201032.7,1201032.7,5497,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312413,98850.00
01/12/2019 12:00,2,0.260,ACTIVE,211.93,340.25,60.028,1547312404,"201051344001158","174011545737251",31.41,0.50,0,332.13,356.78,8.3,6.1,0.031,1180952.8,1180952.8,1318,0,0,0,L,1122011218,1,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312414,98851.00
01/12/2019 12:00,2,0.340,ACTIVE,211.70,360.99,60.038,1547312404,"201051344000917","174011545737251",33.44,3.30,0,331.23,364.59,11.6,9.2,0.049,1192391.4,1192391.4,9192,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312415,98852.00
01/12/2019 12:00,2,0.324,ACTIVE,211.70,335.74,60.033,1547312404,"201051344000417","174011545737251",20.36,0.50,0,308.09,369.40,6.7,4.6,0.013,967981.7,967981.7,9272,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312416,98853.00
01/12/2019 12:00,2,0.279,ACTIVE,211.70,336.64,60.017,1547312404,"201051344000685","174011545737251",30.77,0.50,0,330.33,347.46,8.8,6.6,0.031,1196672.6,1196672.6,9224,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312417,98854.00
01/12/2019 12:00,2,0.303,ACTIVE,211.48,348.36,60.033,1547312404,"201051344000651","174011545737251",32.26,0.50,0,331.83,354.07,9.9,7.6,0.035,1190489.1,1190489.1,9223,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312418,98855.00
01/12/2019 12:00,2,0.275,ACTIVE,211.48,349.26,60.038,1547312404,"201051344000594","174011545737251",32.34,1.00,0,331.23,361.59,9.1,6.8,0.027,1205418.5,1205418.5,33026,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312419,98856.00
01/12/2019 12:00,2,0.340,ACTIVE,211.93,345.36,60.059,1547312404,"201051344000469","174011545737251",31.89,0.50,0,331.83,356.78,11.0,8.7,0.049,1189533.8,1189533.8,1325,0,0,0,L,1122011218,1,120.20,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312419,98857.00
01/12/2019 12:00,2,0.342,ACTIVE,211.48,358.88,60.006,1547312404,"201051344000585","174011545737251",33.30,1.50,0,332.13,364.59,11.5,9.2,0.049,1205241.5,1205241.5,9259,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312420,98858.00
01/12/2019 12:00,2,0.426,ACTIVE,212.38,366.10,60.028,1547312404,"201051344000853","174011545737251",33.95,2.00,0,334.24,374.51,14.8,12.3,0.075,1205254.4,1205254.4,1310,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312421,98859.00
01/12/2019 12:00,2,0.270,ACTIVE,211.70,345.66,60.038,1547312404,"201051344001145","174011545737251",32.01,0.50,0,332.13,354.37,8.7,6.5,0.031,1204127.0,1204127.0,9204,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312422,98860.00
01/12/2019 12:00,2,0.260,ACTIVE,211.48,350.17,60.033,1547312404,"201051344000438","174011545737251",32.50,0.50,0,330.93,352.57,8.6,6.4,0.018,1198106.2,1198106.2,9224,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312423,98861.00
01/12/2019 12:00,2,0.283,ACTIVE,211.03,351.67,60.006,1547312404,"201051344001135","174011545737251",32.70,1.50,0,331.23,358.58,9.4,7.2,0.035,1186515.9,1186515.9,9205,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312424,98862.00
01/12/2019 12:00,2,0.346,ACTIVE,211.93,360.08,60.017,1547312404,"201051344000983","174011545737251",33.50,2.50,0,331.53,373.31,11.8,9.4,0.057,1204884.3,1204884.3,1311,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312425,98863.00
01/12/2019 12:00,2,0.371,ACTIVE,211.48,358.58,60.038,1547312404,"201051344001203","174011545737251",33.42,1.00,0,331.53,367.00,12.6,10.3,0.066,1195237.3,1195237.3,9239,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312426,98864.00
01/12/2019 12:00,2,0.293,ACTIVE,211.25,354.97,60.054,1547312404,"201051344001230","174011545737251",33.00,0.50,0,330.03,358.88,9.8,7.6,0.040,1189780.7,1189780.7,9229,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312427,98865.00
01/12/2019 12:00,2,0.283,ACTIVE,211.03,342.35,60.022,1547312404,"201051344000646","174011545737251",31.65,0.50,0,330.03,347.76,9.1,6.9,0.031,1184455.5,1184455.5,9227,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312428,98866.00
01/12/2019 12:00,2,0.232,ACTIVE,212.16,337.84,60.022,1547312404,"201051344000867","174011545737251",31.21,2.00,0,325.22,347.76,7.4,5.2,0.018,1186454.4,1186454.4,33062,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312429,98867.00
01/12/2019 12:00,2,0.258,ACTIVE,212.38,351.97,60.022,1547312404,"201051344000633","174011545737251",32.62,0.50,0,332.43,354.37,8.5,6.3,0.027,1185371.8,1185371.8,33108,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312430,98868.00
01/12/2019 12:00,2,0.328,ACTIVE,211.03,345.36,60.038,1547312404,"201051344000955","174011545737251",31.95,1.50,0,330.33,351.67,10.6,8.3,0.035,1203268.7,1203268.7,9223,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312431,98869.00
01/12/2019 12:00,2,0.334,ACTIVE,211.93,353.17,60.043,1547312404,"201051344000648","174011545737251",32.74,0.50,0,332.43,359.78,11.1,8.8,0.044,1193419.7,1193419.7,33032,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312431,98870.00
01/12/2019 12:00,2,0.395,ACTIVE,212.16,342.95,60.022,1547312404,"201051344000645","174011545737251",31.65,2.50,0,332.73,364.29,12.7,10.3,0.053,1197682.5,1197682.5,33030,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312432,98871.00
01/12/2019 12:00,2,0.732,ACTIVE,211.93,344.15,60.033,1547312404,"201051344000569","174011545737251",31.39,2.00,0,331.53,360.08,23.3,20.6,0.164,1214660.0,1214660.0,1300,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312433,98872.00
01/12/2019 12:00,2,0.777,ACTIVE,212.16,344.15,60.028,1547312404,"179051228000119","174011545737251",31.25,4.50,0,331.23,355.58,24.6,21.8,0.159,1188.3,1188.3,1308,0,0,0,L,46974696,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547312434,98873.00
01/12/2019 12:15,2,0.316,ACTIVE,212.16,338.44,60.022,1547313305,"201051344000579","174011545737251",31.25,1.00,0,331.53,362.19,10.0,7.8,0.031,1214513.2,1214513.2,1318,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313306,98874.00
01/12/2019 12:15,2,0.340,ACTIVE,211.48,360.38,59.990,1547313305,"201051344001025","174011545737251",33.54,1.00,0,330.93,369.70,11.6,9.3,0.053,1199294.7,1199294.7,9239,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313307,98875.00
01/12/2019 12:15,2,0.594,ACTIVE,211.48,360.08,60.022,1547313305,"201051344001093","174011545737251",33.28,2.50,0,330.93,378.42,20.1,17.4,0.115,1191374.0,1191374.0,9221,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313308,98876.00
01/12/2019 12:15,2,0.342,ACTIVE,212.16,356.48,60.001,1547313305,"201051344000458","174011545737251",33.16,3.30,0,333.03,362.79,11.5,9.2,0.049,1200702.1,1200702.1,1319,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313309,98877.00
01/12/2019 12:15,2,0.275,ACTIVE,211.48,357.38,60.017,1547313305,"201051344000890","174011545737251",33.30,1.00,0,331.83,361.59,9.3,7.1,0.022,1195763.8,1195763.8,9218,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313310,98878.00
01/12/2019 12:15,2,0.346,ACTIVE,212.16,338.74,60.001,1547313305,"201051344000988","174011545737251",21.65,0.50,0,329.43,343.85,7.6,5.4,0.040,936834.7,936834.7,1331,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313311,98879.00
01/12/2019 12:15,2,0.316,ACTIVE,212.16,361.29,60.028,1547313305,"201051344000582","174011545737251",33.56,1.00,0,331.83,367.30,10.8,8.5,0.040,1175664.5,1175664.5,9186,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313312,98880.00
01/12/2019 12:15,2,0.264,ACTIVE,212.16,364.29,60.012,1547313305,"201051344000868","174011545737251",33.93,1.00,0,332.73,367.60,9.1,6.9,0.031,1187667.5,1187667.5,33062,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313313,98881.00
01/12/2019 12:15,2,0.637,ACTIVE,212.61,359.78,60.017,1547313305,"201051344000576","174011545737251",33.12,2.00,0,332.13,370.30,21.4,18.7,0.133,1201037.4,1201037.4,5498,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313313,98882.00
01/12/2019 12:15,2,0.264,ACTIVE,212.16,347.76,59.959,1547313305,"201051344001158","174011545737251",32.26,0.50,0,333.33,359.18,8.7,6.4,0.031,1180954.4,1180954.4,1319,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313314,98883.00
01/12/2019 12:15,2,0.365,ACTIVE,211.70,361.89,60.022,1547313305,"201051344000917","174011545737251",33.54,3.30,0,332.43,367.90,12.4,10.1,0.066,1192393.9,1192393.9,9193,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313315,98884.00
01/12/2019 12:15,2,0.332,ACTIVE,211.70,335.74,60.033,1547313305,"201051344000417","174011545737251",20.50,0.50,0,318.00,349.86,6.9,4.7,0.013,967982.9,967982.9,9273,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313316,98885.00
01/12/2019 12:15,2,0.291,ACTIVE,211.93,336.94,59.996,1547313305,"201051344000685","174011545737251",31.01,0.50,0,330.03,346.56,9.2,6.9,0.031,1196674.3,1196674.3,9225,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313317,98886.00
01/12/2019 12:15,2,0.309,ACTIVE,211.70,351.37,60.033,1547313305,"201051344000651","174011545737251",32.50,1.00,0,332.13,357.68,10.2,7.9,0.040,1190491.1,1190491.1,9224,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313318,98887.00
01/12/2019 12:15,2,0.287,ACTIVE,211.70,337.24,59.996,1547313305,"201051344000594","174011545737251",31.07,0.50,0,330.63,365.49,9.1,6.8,0.031,1205420.2,1205420.2,33027,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313319,98888.00
01/12/2019 12:15,2,0.361,ACTIVE,212.38,357.98,60.017,1547313305,"201051344000469","174011545737251",33.18,0.50,0,330.93,365.49,12.2,9.9,0.049,1189536.2,1189536.2,1326,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313320,98889.00
01/12/2019 12:15,2,0.363,ACTIVE,211.93,361.29,60.006,1547313305,"201051344000585","174011545737251",33.52,1.50,0,331.23,367.90,12.3,10.0,0.053,1205243.9,1205243.9,9260,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313321,98890.00
01/12/2019 12:15,2,0.459,ACTIVE,212.83,368.50,60.022,1547313305,"201051344000853","174011545737251",34.25,2.00,0,333.03,377.52,15.9,13.5,0.088,1205257.7,1205257.7,1311,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313322,98891.00
01/12/2019 12:15,2,0.273,ACTIVE,211.70,347.76,60.017,1547313305,"201051344001145","174011545737251",32.22,1.00,0,332.73,355.58,9.0,6.8,0.035,1204128.7,1204128.7,9205,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313323,98892.00
01/12/2019 12:15,2,0.275,ACTIVE,211.70,346.26,60.043,1547313305,"201051344000438","174011545737251",32.10,0.50,0,331.53,355.88,9.0,6.8,0.027,1198107.9,1198107.9,9225,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313324,98893.00
01/12/2019 12:15,2,0.287,ACTIVE,211.48,354.97,60.001,1547313305,"201051344001135","174011545737251",33.00,1.50,0,331.53,361.29,9.7,7.4,0.035,1186517.8,1186517.8,9206,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313325,98894.00
01/12/2019 12:15,2,0.373,ACTIVE,212.16,344.76,60.017,1547313305,"201051344000983","174011545737251",31.75,2.00,0,332.13,368.50,12.0,9.7,0.062,1204886.8,1204886.8,1312,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313326,98895.00
01/12/2019 12:15,2,0.398,ACTIVE,211.70,365.49,60.038,1547313305,"201051344001203","174011545737251",34.05,1.00,0,331.53,373.01,13.8,11.4,0.075,1195240.0,1195240.0,9240,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313327,98896.00
01/12/2019 12:15,2,0.291,ACTIVE,211.48,358.88,60.033,1547313305,"201051344001230","174011545737251",33.36,0.50,0,329.43,363.69,9.9,7.6,0.040,1189782.5,1189782.5,9230,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313328,98897.00
