ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 12:15,2,0.293,ACTIVE,211.25,344.76,59.959,1547313305,"201051344000646","174011545737251",31.85,0.50,0,330.33,351.97,9.4,7.2,0.031,1184457.3,1184457.3,9228,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313329,98898.00
01/12/2019 12:15,2,0.240,ACTIVE,212.38,347.76,59.990,1547313305,"201051344000867","174011545737251",32.24,2.00,0,330.63,353.77,7.9,5.7,0.018,1186455.7,1186455.7,33063,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313330,98899.00
01/12/2019 12:15,2,0.260,ACTIVE,212.83,355.58,60.033,1547313305,"201051344000633","174011545737251",33.02,1.00,0,332.73,358.88,8.8,6.5,0.027,1185373.4,1185373.4,33109,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313331,98900.00
01/12/2019 12:15,2,0.332,ACTIVE,211.25,349.86,60.022,1547313305,"201051344000955","174011545737251",32.42,1.50,0,331.53,355.88,10.9,8.6,0.044,1203270.8,1203270.8,9224,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313332,98901.00
01/12/2019 12:15,2,0.350,ACTIVE,212.38,352.27,60.022,1547313305,"201051344000648","174011545737251",32.76,0.50,0,333.03,362.19,11.6,9.3,0.044,1193421.9,1193421.9,33033,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313333,98902.00
01/12/2019 12:15,2,0.412,ACTIVE,212.61,350.77,60.033,1547313305,"201051344000645","174011545737251",32.50,2.50,0,334.24,369.40,13.6,11.2,0.071,1197685.2,1197685.2,33031,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313333,98903.00
01/12/2019 12:15,2,0.754,ACTIVE,212.38,341.15,60.017,1547313305,"201051344000569","174011545737251",31.13,2.00,0,331.83,359.48,23.8,21.0,0.159,1214665.3,1214665.3,1301,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313334,98904.00
01/12/2019 12:15,2,0.770,ACTIVE,212.61,347.76,60.049,1547313305,"179051228000119","174011545737251",31.97,4.00,0,331.83,356.48,24.9,22.2,0.168,1193.9,1193.9,1309,0,0,0,L,46974696,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547313335,98905.00
01/12/2019 12:30,2,0.328,ACTIVE,212.38,336.64,59.969,1547314204,"201051344000579","174011545737251",30.95,1.00,0,332.43,365.19,10.3,8.0,0.035,1214515.3,1214515.3,1319,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314205,98906.00
01/12/2019 12:30,2,0.361,ACTIVE,211.25,361.89,60.012,1547314204,"201051344001025","174011545737251",33.72,1.00,0,330.33,373.31,12.4,10.0,0.057,1199297.1,1199297.1,9240,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314206,98907.00
01/12/2019 12:30,2,0.768,ACTIVE,211.48,351.67,60.038,1547314204,"201051344001093","174011545737251",32.16,2.50,0,330.33,376.92,25.1,22.3,0.164,1191379.1,1191379.1,9222,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314207,98908.00
01/12/2019 12:30,2,0.354,ACTIVE,212.16,358.28,60.017,1547314204,"201051344000458","174011545737251",33.34,3.00,0,331.83,364.89,12.0,9.6,0.049,1200704.5,1200704.5,1320,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314208,98909.00
01/12/2019 12:30,2,0.277,ACTIVE,211.48,360.38,60.028,1547314204,"201051344000890","174011545737251",33.62,1.00,0,329.43,363.99,9.5,7.2,0.022,1195765.6,1195765.6,9219,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314209,98910.00
01/12/2019 12:30,2,0.379,ACTIVE,212.16,338.14,60.012,1547314204,"201051344000988","174011545737251",21.89,1.00,0,330.03,343.55,8.4,6.2,0.040,936836.2,936836.2,1332,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314210,98911.00
01/12/2019 12:30,2,0.332,ACTIVE,211.93,363.69,60.017,1547314204,"201051344000582","174011545737251",33.89,1.00,0,331.23,368.80,11.4,9.1,0.040,1175666.8,1175666.8,9187,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314211,98912.00
01/12/2019 12:30,2,0.266,ACTIVE,212.16,368.50,60.017,1547314204,"201051344000868","174011545737251",34.39,1.00,0,332.73,371.81,9.3,7.0,0.027,1187669.3,1187669.3,33063,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314212,98913.00
01/12/2019 12:30,2,0.672,ACTIVE,212.83,360.69,59.985,1547314204,"201051344000576","174011545737251",33.20,1.50,0,333.03,370.00,22.6,19.9,0.146,1201042.3,1201042.3,5499,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314213,98914.00
01/12/2019 12:30,2,0.275,ACTIVE,212.38,355.58,60.033,1547314204,"201051344001158","174011545737251",32.96,0.50,0,333.03,364.59,9.2,7.0,0.031,1180956.0,1180956.0,1320,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314214,98915.00
01/12/2019 12:30,2,0.424,ACTIVE,211.48,352.57,60.012,1547314204,"201051344000917","174011545737251",32.58,3.30,0,330.63,369.70,14.0,11.6,0.080,1192396.6,1192396.6,9194,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314215,98916.00
01/12/2019 12:30,2,0.338,ACTIVE,211.70,335.44,60.022,1547314204,"201051344000417","174011545737251",20.83,0.50,0,322.51,346.86,7.2,5.0,0.018,967984.1,967984.1,9274,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314216,98917.00
01/12/2019 12:30,2,0.303,ACTIVE,211.70,341.45,60.017,1547314204,"201051344000685","174011545737251",31.53,0.00,0,330.03,348.96,9.7,7.4,0.040,1196676.1,1196676.1,9226,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314217,98918.00
01/12/2019 12:30,2,0.332,ACTIVE,211.70,345.36,60.022,1547314204,"201051344000651","174011545737251",31.97,0.50,0,331.83,360.08,10.8,8.5,0.044,1190493.2,1190493.2,9225,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314217,98919.00
01/12/2019 12:30,2,0.297,ACTIVE,211.93,348.06,60.012,1547314204,"201051344000594","174011545737251",32.14,0.50,0,330.03,361.59,9.7,7.4,0.027,1205422.0,1205422.0,33028,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314218,98920.00
01/12/2019 12:30,2,0.385,ACTIVE,212.38,362.79,60.017,1547314204,"201051344000469","174011545737251",33.64,0.50,0,332.13,369.70,13.2,10.8,0.062,1189538.8,1189538.8,1327,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314219,98921.00
01/12/2019 12:30,2,0.391,ACTIVE,211.70,364.59,60.017,1547314204,"201051344000585","174011545737251",33.85,1.50,0,330.93,369.40,13.5,11.1,0.066,1205246.6,1205246.6,9261,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314220,98922.00
01/12/2019 12:30,2,0.490,ACTIVE,212.83,372.11,60.012,1547314204,"201051344000853","174011545737251",34.53,1.50,0,333.63,379.32,17.2,14.7,0.093,1205261.3,1205261.3,1312,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314221,98923.00
01/12/2019 12:30,2,0.283,ACTIVE,211.70,353.47,60.017,1547314204,"201051344001145","174011545737251",32.80,0.50,0,332.43,359.18,9.5,7.2,0.035,1204130.5,1204130.5,9206,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314222,98924.00
01/12/2019 12:30,2,0.293,ACTIVE,211.70,343.25,60.028,1547314204,"201051344000438","174011545737251",31.73,0.50,0,331.53,357.98,9.4,7.1,0.027,1198109.6,1198109.6,9226,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314223,98925.00
01/12/2019 12:30,2,0.295,ACTIVE,211.25,358.58,60.022,1547314204,"201051344001135","174011545737251",33.32,2.00,0,330.33,364.29,10.0,7.7,0.035,1186519.7,1186519.7,9207,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314224,98926.00
01/12/2019 12:30,2,0.385,ACTIVE,212.16,361.59,60.012,1547314204,"201051344000983","174011545737251",33.62,2.00,0,332.43,370.60,13.2,10.8,0.066,1204889.4,1204889.4,1313,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314225,98927.00
01/12/2019 12:30,2,0.449,ACTIVE,211.70,369.10,59.990,1547314204,"201051344001203","174011545737251",34.35,1.50,0,331.53,377.82,15.7,13.2,0.093,1195243.1,1195243.1,9241,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314226,98928.00
01/12/2019 12:30,2,0.295,ACTIVE,211.48,363.99,60.001,1547314204,"201051344001230","174011545737251",33.87,0.50,0,331.23,367.30,10.2,7.9,0.040,1189784.5,1189784.5,9231,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314227,98929.00
01/12/2019 12:30,2,0.301,ACTIVE,211.03,350.17,60.017,1547314204,"201051344000646","174011545737251",32.44,0.50,0,331.23,355.88,9.9,7.6,0.035,1184459.2,1184459.2,9229,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314228,98930.00
01/12/2019 12:30,2,0.248,ACTIVE,212.61,351.97,60.049,1547314204,"201051344000867","174011545737251",32.70,2.00,0,331.83,359.48,8.3,6.1,0.027,1186457.2,1186457.2,33064,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314229,98931.00
01/12/2019 12:30,2,0.295,ACTIVE,212.83,345.96,60.049,1547314204,"201051344000633","174011545737251",31.99,1.00,0,333.03,360.69,9.6,7.3,0.031,1185375.2,1185375.2,33110,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314230,98932.00
01/12/2019 12:30,2,0.348,ACTIVE,211.03,352.27,60.012,1547314204,"201051344000955","174011545737251",32.64,1.50,0,330.03,358.58,11.6,9.2,0.049,1203273.1,1203273.1,9225,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314231,98933.00
01/12/2019 12:30,2,0.373,ACTIVE,212.38,338.74,60.022,1547314204,"201051344000648","174011545737251",31.25,0.50,0,333.33,363.69,11.8,9.5,0.053,1193424.3,1193424.3,33034,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314232,98934.00
01/12/2019 12:30,2,0.445,ACTIVE,212.61,350.47,60.012,1547314204,"201051344000645","174011545737251",32.38,2.50,0,333.33,371.81,14.7,12.2,0.071,1197688.1,1197688.1,33032,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314232,98935.00
01/12/2019 12:30,2,0.777,ACTIVE,212.16,343.85,60.001,1547314204,"201051344000569","174011545737251",31.35,2.00,0,331.23,361.29,24.7,21.9,0.181,1214670.7,1214670.7,1302,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314233,98936.00
01/12/2019 12:30,2,0.816,ACTIVE,212.38,344.76,60.001,1547314204,"179051228000119","174011545737251",31.43,4.00,0,334.54,360.08,26.0,23.2,0.168,1199.6,1199.6,1310,0,0,0,L,46974696,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547314234,98937.00
01/12/2019 12:45,2,0.320,ACTIVE,212.16,351.97,60.033,1547315104,"201051344000579","174011545737251",32.72,1.00,0,330.93,363.69,10.7,8.4,0.035,1214517.3,1214517.3,1320,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315105,98938.00
01/12/2019 12:45,2,0.357,ACTIVE,211.48,363.69,60.017,1547315104,"201051344001025","174011545737251",33.81,1.00,0,330.93,373.61,12.3,9.9,0.049,1199299.5,1199299.5,9241,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315106,98939.00
01/12/2019 12:45,2,0.773,ACTIVE,211.70,345.36,59.990,1547315104,"201051344001093","174011545737251",31.59,2.50,0,330.33,362.49,24.8,22.0,0.159,1191384.5,1191384.5,9223,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315107,98940.00
01/12/2019 12:45,2,0.350,ACTIVE,211.93,357.98,60.059,1547315104,"201051344000458","174011545737251",33.30,3.30,0,332.43,364.59,11.8,9.5,0.053,1200706.8,1200706.8,1321,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315108,98941.00
01/12/2019 12:45,2,0.277,ACTIVE,211.48,358.88,60.028,1547315104,"201051344000890","174011545737251",33.46,1.00,0,331.53,366.40,9.4,7.2,0.027,1195767.4,1195767.4,9220,0,0,0,L,1122011218,1,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315109,98942.00
01/12/2019 12:45,2,0.381,ACTIVE,211.93,337.84,60.022,1547315104,"201051344000988","174011545737251",21.83,1.00,0,330.03,344.45,8.5,6.2,0.040,936837.7,936837.7,1333,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315110,98943.00
01/12/2019 12:45,2,0.326,ACTIVE,212.16,363.39,60.033,1547315104,"201051344000582","174011545737251",33.75,1.50,0,332.43,369.40,11.2,8.9,0.035,1175668.9,1175668.9,9188,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315111,98944.00
01/12/2019 12:45,2,0.266,ACTIVE,211.93,368.50,60.028,1547315104,"201051344000868","174011545737251",34.35,1.50,0,333.03,373.91,9.3,7.0,0.027,1187671.0,1187671.0,33064,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315112,98945.00
01/12/2019 12:45,2,0.670,ACTIVE,212.83,357.38,60.022,1547315104,"201051344000576","174011545737251",32.84,2.00,0,332.43,369.70,22.3,19.6,0.146,1201047.1,1201047.1,5500,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315113,98946.00
01/12/2019 12:45,2,0.273,ACTIVE,212.38,351.97,60.022,1547315104,"201051344001158","174011545737251",32.74,0.50,0,332.43,362.79,9.1,6.9,0.031,1180957.7,1180957.7,1321,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315114,98947.00
01/12/2019 12:45,2,0.412,ACTIVE,211.93,358.58,60.028,1547315104,"201051344000917","174011545737251",33.14,3.30,0,331.23,370.30,13.9,11.5,0.080,1192399.4,1192399.4,9195,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315115,98948.00
01/12/2019 12:45,2,0.332,ACTIVE,211.93,335.44,60.028,1547315104,"201051344000417","174011545737251",20.91,0.50,0,329.43,340.55,7.0,4.9,0.018,967985.3,967985.3,9275,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315116,98949.00
01/12/2019 12:45,2,0.299,ACTIVE,212.16,338.44,60.033,1547315104,"201051344000685","174011545737251",31.21,0.50,0,332.13,346.86,9.5,7.2,0.040,1196677.9,1196677.9,9227,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315117,98950.00
01/12/2019 12:45,2,0.322,ACTIVE,211.93,348.36,60.054,1547315104,"201051344000651","174011545737251",32.22,1.00,0,332.73,359.78,10.6,8.3,0.044,1190495.2,1190495.2,9226,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315118,98951.00
01/12/2019 12:45,2,0.295,ACTIVE,211.70,342.65,60.038,1547315104,"201051344000594","174011545737251",31.67,0.50,0,331.53,360.99,9.5,7.2,0.035,1205423.8,1205423.8,33029,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315119,98952.00
01/12/2019 12:45,2,0.387,ACTIVE,212.38,362.19,60.054,1547315104,"201051344000469","174011545737251",33.66,1.00,0,331.53,370.00,13.2,10.8,0.057,1189541.4,1189541.4,1328,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315120,98953.00
01/12/2019 12:45,2,0.398,ACTIVE,212.16,354.07,60.028,1547315104,"201051344000585","174011545737251",32.72,1.50,0,332.13,370.60,13.3,10.9,0.062,1205249.2,1205249.2,9262,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315121,98954.00
01/12/2019 12:45,2,0.498,ACTIVE,212.61,363.09,60.028,1547315104,"201051344000853","174011545737251",33.64,2.00,0,333.93,379.02,17.1,14.6,0.102,1205264.8,1205264.8,1313,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315122,98955.00
01/12/2019 12:45,2,0.281,ACTIVE,211.93,351.07,60.054,1547315104,"201051344001145","174011545737251",32.62,0.50,0,333.63,357.98,9.3,7.1,0.040,1204132.2,1204132.2,9207,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315123,98956.00
01/12/2019 12:45,2,0.289,ACTIVE,211.93,336.94,60.033,1547315104,"201051344000438","174011545737251",31.09,0.50,0,331.53,353.77,9.1,6.9,0.022,1198111.3,1198111.3,9227,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315123,98957.00
01/12/2019 12:45,2,0.289,ACTIVE,211.48,358.28,60.033,1547315104,"201051344001135","174011545737251",33.36,1.50,0,331.53,363.39,9.8,7.6,0.027,1186521.5,1186521.5,9208,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315124,98958.00
01/12/2019 12:45,2,0.383,ACTIVE,212.16,361.89,60.038,1547315104,"201051344000983","174011545737251",33.64,2.00,0,331.83,372.11,13.1,10.7,0.066,1204891.9,1204891.9,1314,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315125,98959.00
01/12/2019 12:45,2,0.475,ACTIVE,211.93,354.37,60.038,1547315104,"201051344001203","174011545737251",32.80,1.50,0,331.53,377.82,15.8,13.3,0.084,1195246.3,1195246.3,9242,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315126,98960.00
01/12/2019 12:45,2,0.295,ACTIVE,211.93,363.09,60.038,1547315104,"201051344001230","174011545737251",33.77,1.00,0,331.53,369.40,10.1,7.8,0.035,1189786.4,1189786.4,9232,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315127,98961.00
01/12/2019 12:45,2,0.293,ACTIVE,211.48,349.56,60.028,1547315104,"201051344000646","174011545737251",32.34,1.00,0,331.53,355.58,9.7,7.4,0.040,1184461.0,1184461.0,9230,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315128,98962.00
01/12/2019 12:45,2,0.242,ACTIVE,212.38,355.58,60.033,1547315104,"201051344000867","174011545737251",33.10,2.50,0,331.83,357.98,8.2,5.9,0.022,1186458.6,1186458.6,33065,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315129,98963.00
01/12/2019 12:45,2,0.289,ACTIVE,212.61,342.05,60.028,1547315104,"201051344000633","174011545737251",31.51,1.00,0,333.63,356.48,9.3,7.0,0.031,1185376.9,1185376.9,33111,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315130,98964.00
01/12/2019 12:45,2,0.342,ACTIVE,211.48,351.97,60.033,1547315104,"201051344000955","174011545737251",32.64,1.50,0,331.23,358.28,11.3,9.0,0.049,1203275.3,1203275.3,9226,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315131,98965.00
01/12/2019 12:45,2,0.338,ACTIVE,212.16,359.18,60.022,1547315104,"201051344000648","174011545737251",33.44,0.50,0,332.13,362.79,11.5,9.2,0.049,1193426.6,1193426.6,33035,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315132,98966.00
01/12/2019 12:45,2,0.443,ACTIVE,212.61,351.67,60.038,1547315104,"201051344000645","174011545737251",32.52,2.50,0,333.63,371.51,14.6,12.2,0.080,1197691.0,1197691.0,33033,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315133,98967.00
01/12/2019 12:45,2,0.764,ACTIVE,212.16,342.35,60.075,1547315104,"201051344000569","174011545737251",31.17,2.00,0,330.93,360.99,24.1,21.4,0.172,1214676.0,1214676.0,1303,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315134,98968.00
01/12/2019 12:45,2,0.801,ACTIVE,212.61,344.15,59.980,1547315104,"179051228000119","174011545737251",31.47,4.50,0,331.83,356.78,25.6,22.8,0.172,1205.2,1205.2,1311,0,0,0,L,46974696,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547315135,98969.00
01/12/2019 13:00,2,0.332,ACTIVE,211.93,339.04,59.969,1547316004,"201051344000579","174011545737251",31.35,1.00,0,331.53,364.59,10.6,8.3,0.035,1214519.4,1214519.4,1321,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316005,98970.00
01/12/2019 13:00,2,0.377,ACTIVE,211.25,362.79,60.001,1547316004,"201051344001025","174011545737251",33.79,1.00,0,330.33,375.11,12.9,10.6,0.062,1199302.1,1199302.1,9242,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316006,98971.00
01/12/2019 13:00,2,0.793,ACTIVE,211.70,348.66,59.996,1547316004,"201051344001093","174011545737251",31.87,2.50,0,329.43,362.19,25.6,22.8,0.164,1191390.1,1191390.1,9224,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316007,98972.00
01/12/2019 13:00,2,0.359,ACTIVE,211.70,360.08,59.996,1547316004,"201051344000458","174011545737251",33.40,3.30,0,331.83,365.19,12.2,9.9,0.049,1200709.2,1200709.2,1322,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316008,98973.00
01/12/2019 13:00,2,0.279,ACTIVE,211.48,360.99,59.996,1547316004,"201051344000890","174011545737251",33.68,1.50,0,331.23,365.80,9.6,7.3,0.022,1195769.2,1195769.2,9221,0,0,0,L,1122011218,1,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316009,98974.00
01/12/2019 13:00,2,0.412,ACTIVE,211.70,337.24,60.033,1547316004,"201051344000988","174011545737251",22.17,1.00,0,330.33,343.55,9.3,7.0,0.044,936839.3,936839.3,1334,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316010,98975.00
01/12/2019 13:00,2,0.340,ACTIVE,212.16,363.09,59.969,1547316004,"201051344000582","174011545737251",33.81,1.50,0,333.03,370.30,11.7,9.4,0.044,1175671.2,1175671.2,9189,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316011,98976.00
01/12/2019 13:00,2,0.266,ACTIVE,211.70,370.30,60.001,1547316004,"201051344000868","174011545737251",34.59,1.50,0,331.83,373.61,9.4,7.1,0.027,1187672.7,1187672.7,33065,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316012,98977.00
01/12/2019 13:00,2,0.701,ACTIVE,211.93,356.78,59.985,1547316004,"201051344000576","174011545737251",32.72,2.00,0,332.43,368.50,23.3,20.5,0.155,1201052.1,1201052.1,5501,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316013,98978.00
01/12/2019 13:00,2,0.279,ACTIVE,211.70,357.68,60.001,1547316004,"201051344001158","174011545737251",33.26,0.50,0,332.43,363.99,9.4,7.1,0.040,1180959.5,1180959.5,1322,0,0,0,L,1122011218,1,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316014,98979.00
01/12/2019 13:00,2,0.449,ACTIVE,211.48,355.88,60.043,1547316004,"201051344000917","174011545737251",32.82,3.30,0,331.53,370.60,15.0,12.5,0.080,1192402.4,1192402.4,9196,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316015,98980.00
01/12/2019 13:00,2,0.344,ACTIVE,211.48,336.04,60.006,1547316004,"201051344000417","174011545737251",20.57,0.50,0,325.52,345.06,7.2,5.0,0.018,967986.5,967986.5,9276,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316016,98981.00
01/12/2019 13:00,2,0.307,ACTIVE,211.70,341.15,59.996,1547316004,"201051344000685","174011545737251",31.51,0.50,0,332.43,349.86,9.8,7.6,0.035,1196679.7,1196679.7,9228,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316017,98982.00
01/12/2019 13:00,2,0.332,ACTIVE,211.70,351.07,60.006,1547316004,"201051344000651","174011545737251",32.58,1.00,0,332.43,361.59,11.0,8.7,0.044,1190497.3,1190497.3,9227,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316018,98983.00
01/12/2019 13:00,2,0.301,ACTIVE,211.25,351.97,60.001,1547316004,"201051344000594","174011545737251",32.60,1.00,0,330.63,363.69,9.9,7.7,0.031,1205425.7,1205425.7,33030,0,0,0,L,1122011218,1,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316019,98984.00
01/12/2019 13:00,2,0.408,ACTIVE,211.70,367.90,59.996,1547316004,"201051344000469","174011545737251",34.21,1.00,0,331.53,374.51,14.2,11.8,0.071,1189544.2,1189544.2,1329,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316020,98985.00
01/12/2019 13:00,2,0.426,ACTIVE,211.70,362.19,60.049,1547316004,"201051344000585","174011545737251",33.58,2.00,0,331.83,370.60,14.6,12.1,0.075,1205252.1,1205252.1,9263,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316021,98986.00
01/12/2019 13:00,2,0.525,ACTIVE,212.38,368.50,60.001,1547316004,"201051344000853","174011545737251",34.13,2.00,0,333.03,377.52,18.2,15.7,0.106,1205268.6,1205268.6,1314,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316022,98987.00
01/12/2019 13:00,2,0.283,ACTIVE,211.70,354.97,60.001,1547316004,"201051344001145","174011545737251",32.98,1.00,0,332.73,358.88,9.5,7.3,0.035,1204134.0,1204134.0,9208,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316022,98988.00
01/12/2019 13:00,2,0.295,ACTIVE,211.70,342.65,60.006,1547316004,"201051344000438","174011545737251",31.71,0.50,0,331.53,351.97,9.6,7.3,0.022,1198113.1,1198113.1,9228,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316024,98989.00
01/12/2019 13:00,2,0.297,ACTIVE,211.25,360.38,60.006,1547316004,"201051344001135","174011545737251",33.54,2.00,0,330.93,364.29,10.1,7.8,0.035,1186523.5,1186523.5,9209,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316025,98990.00
01/12/2019 13:00,2,0.402,ACTIVE,211.70,354.67,60.012,1547316004,"201051344000983","174011545737251",32.84,2.00,0,332.73,373.61,13.4,11.0,0.071,1204894.6,1204894.6,1315,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316026,98991.00
01/12/2019 13:00,2,0.555,ACTIVE,211.48,365.80,60.006,1547316004,"201051344001203","174011545737251",33.95,1.50,0,332.43,379.02,19.1,16.5,0.119,1195250.0,1195250.0,9243,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316027,98992.00
01/12/2019 13:00,2,0.297,ACTIVE,211.48,365.19,60.017,1547316004,"201051344001230","174011545737251",34.03,1.00,0,331.83,368.80,10.2,8.0,0.040,1189788.4,1189788.4,9233,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316027,98993.00
01/12/2019 13:00,2,0.299,ACTIVE,211.25,352.27,60.022,1547316004,"201051344000646","174011545737251",32.64,0.50,0,331.53,356.18,9.9,7.6,0.035,1184462.9,1184462.9,9231,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316028,98994.00
01/12/2019 13:00,2,0.244,ACTIVE,211.93,360.38,60.006,1547316004,"201051344000867","174011545737251",33.60,2.50,0,331.53,363.09,8.3,6.1,0.022,1186460.1,1186460.1,33066,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316029,98995.00
01/12/2019 13:00,2,0.299,ACTIVE,212.38,348.96,60.006,1547316004,"201051344000633","174011545737251",32.30,1.00,0,331.83,355.58,9.8,7.6,0.027,1185378.7,1185378.7,33112,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316030,98996.00
01/12/2019 13:00,2,0.348,ACTIVE,211.25,353.77,60.017,1547316004,"201051344000955","174011545737251",32.78,1.50,0,330.33,359.18,11.6,9.3,0.044,1203277.6,1203277.6,9227,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316031,98997.00
01/12/2019 13:00,2,0.379,ACTIVE,211.70,337.24,60.012,1547316004,"201051344000648","174011545737251",31.13,0.50,0,332.73,364.29,12.0,9.7,0.057,1193429.0,1193429.0,33036,0,0,0,L,1122011218,1,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316032,98998.00
01/12/2019 13:00,2,0.447,ACTIVE,212.16,365.19,60.012,1547316004,"201051344000645","174011545737251",33.95,3.00,0,332.43,373.91,15.4,12.9,0.080,1197694.2,1197694.2,33034,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316033,98999.00
01/12/2019 13:00,2,0.783,ACTIVE,211.93,343.55,60.017,1547316004,"201051344000569","174011545737251",31.31,2.00,0,330.33,360.08,24.9,22.1,0.177,1214681.4,1214681.4,1304,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316034,99000.00
01/12/2019 13:00,2,0.822,ACTIVE,212.16,343.85,59.990,1547316004,"179051228000119","174011545737251",31.45,4.50,0,331.83,357.08,26.2,23.4,0.172,1210.9,1210.9,1312,0,0,0,L,46974696,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316035,99001.00
01/12/2019 13:15,2,0.338,ACTIVE,212.16,338.44,60.038,1547316904,"201051344000579","174011545737251",31.25,1.00,0,332.13,366.10,10.8,8.5,0.040,1214521.5,1214521.5,1322,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316905,99002.00
01/12/2019 13:15,2,0.400,ACTIVE,211.93,365.49,60.043,1547316904,"201051344001025","174011545737251",34.03,1.50,0,331.23,377.22,13.8,11.4,0.066,1199304.8,1199304.8,9243,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316906,99003.00
01/12/2019 13:15,2,0.812,ACTIVE,212.16,346.26,60.043,1547316904,"201051344001093","174011545737251",31.63,2.50,0,330.03,360.69,26.1,23.3,0.172,1191395.7,1191395.7,9225,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316907,99004.00
01/12/2019 13:15,2,0.371,ACTIVE,211.93,358.88,60.043,1547316904,"201051344000458","174011545737251",33.36,3.30,0,331.83,366.70,12.6,10.3,0.053,1200711.7,1200711.7,1323,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316908,99005.00
01/12/2019 13:15,2,0.281,ACTIVE,211.93,363.09,60.043,1547316904,"201051344000890","174011545737251",33.89,1.00,0,332.13,367.00,9.7,7.4,0.027,1195771.0,1195771.0,9222,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316909,99006.00
01/12/2019 13:15,2,0.447,ACTIVE,211.93,338.44,60.043,1547316904,"201051344000988","174011545737251",21.93,1.00,0,329.13,343.25,10.0,7.7,0.057,936841.1,936841.1,1335,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316910,99007.00
01/12/2019 13:15,2,0.344,ACTIVE,212.61,368.50,60.038,1547316904,"201051344000582","174011545737251",34.33,1.50,0,332.43,372.71,11.9,9.6,0.049,1175673.6,1175673.6,9190,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316911,99008.00
01/12/2019 13:15,2,0.268,ACTIVE,212.16,372.41,60.038,1547316904,"201051344000868","174011545737251",34.83,1.50,0,332.43,374.81,9.5,7.2,0.027,1187674.5,1187674.5,33066,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316912,99009.00
01/12/2019 13:15,2,0.729,ACTIVE,212.61,355.28,60.043,1547316904,"201051344000576","174011545737251",32.56,2.00,0,331.23,367.60,24.1,21.3,0.164,1201057.2,1201057.2,5502,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316913,99010.00
01/12/2019 13:15,2,0.287,ACTIVE,212.16,359.48,60.006,1547316904,"201051344001158","174011545737251",33.38,0.50,0,334.24,366.40,9.8,7.5,0.035,1180961.3,1180961.3,1323,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316914,99011.00
01/12/2019 13:15,2,0.484,ACTIVE,212.38,364.29,60.054,1547316904,"201051344000917","174011545737251",33.68,3.30,0,331.83,373.31,16.6,14.1,0.088,1192405.6,1192405.6,9197,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316915,99012.00
01/12/2019 13:15,2,0.350,ACTIVE,212.38,336.04,60.049,1547316904,"201051344000417","174011545737251",20.61,0.50,0,328.82,340.55,7.3,5.2,0.018,967987.7,967987.7,9277,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316915,99013.00
01/12/2019 13:15,2,0.311,ACTIVE,212.38,344.76,60.043,1547316904,"201051344000685","174011545737251",31.87,0.50,0,333.63,350.17,10.1,7.8,0.040,1196681.6,1196681.6,9229,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316916,99014.00
01/12/2019 13:15,2,0.350,ACTIVE,212.38,338.14,60.043,1547316904,"201051344000651","174011545737251",31.11,1.00,0,333.33,361.89,11.1,8.8,0.044,1190499.4,1190499.4,9228,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316917,99015.00
01/12/2019 13:15,2,0.307,ACTIVE,211.70,354.07,60.038,1547316904,"201051344000594","174011545737251",32.88,1.00,0,330.63,360.38,10.2,7.9,0.040,1205427.6,1205427.6,33031,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316918,99016.00
01/12/2019 13:15,2,0.424,ACTIVE,212.38,371.81,60.049,1547316904,"201051344000469","174011545737251",34.59,1.00,0,331.23,378.12,14.8,12.4,0.062,1189547.2,1189547.2,1330,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316919,99017.00
01/12/2019 13:15,2,0.457,ACTIVE,212.38,362.79,60.038,1547316904,"201051344000585","174011545737251",33.62,1.50,0,331.83,373.31,15.6,13.1,0.084,1205255.2,1205255.2,9264,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316920,99018.00
01/12/2019 13:15,2,0.553,ACTIVE,212.61,357.68,60.038,1547316904,"201051344000853","174011545737251",33.02,2.00,0,333.63,377.82,18.5,15.9,0.106,1205272.5,1205272.5,1315,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316921,99019.00
01/12/2019 13:15,2,0.293,ACTIVE,212.38,354.67,60.043,1547316904,"201051344001145","174011545737251",32.94,1.00,0,333.93,359.48,9.8,7.6,0.040,1204135.8,1204135.8,9209,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316922,99020.00
01/12/2019 13:15,2,0.299,ACTIVE,212.16,346.56,60.022,1547316904,"201051344000438","174011545737251",32.10,0.50,0,331.83,351.97,9.8,7.5,0.027,1198114.9,1198114.9,9229,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316923,99021.00
01/12/2019 13:15,2,0.314,ACTIVE,211.93,359.78,60.043,1547316904,"201051344001135","174011545737251",33.46,2.00,0,332.43,366.40,10.7,8.4,0.044,1186525.4,1186525.4,9210,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316924,99022.00
01/12/2019 13:15,2,0.410,ACTIVE,212.16,369.10,60.038,1547316904,"201051344000983","174011545737251",34.31,2.50,0,331.83,374.51,14.2,11.8,0.080,1204897.4,1204897.4,1316,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316925,99023.00
01/12/2019 13:15,2,0.699,ACTIVE,212.16,354.37,60.038,1547316904,"201051344001203","174011545737251",32.60,1.50,0,331.83,379.32,23.2,20.4,0.168,1195254.5,1195254.5,9244,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316926,99024.00
01/12/2019 13:15,2,0.299,ACTIVE,212.16,367.60,60.043,1547316904,"201051344001230","174011545737251",34.27,1.00,0,331.53,371.21,10.4,8.1,0.040,1189790.4,1189790.4,9234,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316927,99025.00
01/12/2019 13:15,2,0.312,ACTIVE,211.93,354.67,60.075,1547316904,"201051344000646","174011545737251",32.84,1.00,0,331.83,358.28,10.5,8.2,0.040,1184464.8,1184464.8,9232,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316928,99026.00
01/12/2019 13:15,2,0.248,ACTIVE,212.38,363.69,60.038,1547316904,"201051344000867","174011545737251",33.93,2.50,0,331.53,366.70,8.5,6.3,0.022,1186461.7,1186461.7,33067,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316929,99027.00
01/12/2019 13:15,2,0.303,ACTIVE,212.83,355.58,60.059,1547316904,"201051344000633","174011545737251",32.96,1.00,0,331.83,358.88,10.1,7.9,0.035,1185380.6,1185380.6,33113,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316930,99028.00
01/12/2019 13:15,2,0.357,ACTIVE,211.70,355.28,60.028,1547316904,"201051344000955","174011545737251",32.92,1.50,0,331.23,359.48,11.9,9.6,0.049,1203279.9,1203279.9,9228,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316930,99029.00
01/12/2019 13:15,2,0.391,ACTIVE,212.16,341.45,60.033,1547316904,"201051344000648","174011545737251",31.53,0.50,0,332.73,363.99,12.5,10.1,0.057,1193431.4,1193431.4,33037,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316931,99030.00
01/12/2019 13:15,2,0.492,ACTIVE,212.61,364.89,60.038,1547316904,"201051344000645","174011545737251",33.79,3.00,0,333.03,375.11,17.0,14.5,0.102,1197697.4,1197697.4,33035,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316932,99031.00
01/12/2019 13:15,2,0.801,ACTIVE,212.16,344.76,60.038,1547316904,"201051344000569","174011545737251",31.45,2.00,0,330.63,361.29,25.5,22.7,0.181,1214686.8,1214686.8,1305,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316933,99032.00
01/12/2019 13:15,2,0.836,ACTIVE,212.61,345.66,60.033,1547316904,"179051228000119","174011545737251",31.69,4.50,0,331.23,357.38,26.9,24.0,0.177,1216.7,1216.7,1313,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547316934,99033.00
01/12/2019 13:45,2,0.340,ACTIVE,212.16,339.04,60.017,1547318705,"201051344000579","174011545737251",31.31,1.50,0,331.53,369.70,10.8,8.5,0.035,1214526.1,1214526.1,1324,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318706,99034.00
01/12/2019 13:45,2,0.424,ACTIVE,211.93,370.60,60.012,1547318705,"201051344001025","174011545737251",34.57,1.50,0,331.83,379.62,14.8,12.4,0.066,1199310.9,1199310.9,9245,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318707,99035.00
01/12/2019 13:45,2,0.816,ACTIVE,211.93,342.65,60.022,1547318705,"201051344001093","174011545737251",31.23,2.50,0,330.03,362.49,25.8,23.0,0.172,1191407.6,1191407.6,9227,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318708,99036.00
01/12/2019 13:45,2,0.367,ACTIVE,212.16,361.89,59.980,1547318705,"201051344000458","174011545737251",33.70,3.30,0,332.13,367.90,12.6,10.2,0.053,1200717.0,1200717.0,1324,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318709,99037.00
01/12/2019 13:45,2,0.279,ACTIVE,211.93,362.79,60.012,1547318705,"201051344000890","174011545737251",33.87,1.50,0,331.83,370.00,9.7,7.4,0.027,1195774.7,1195774.7,9223,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318710,99038.00
01/12/2019 13:45,2,0.500,ACTIVE,212.16,338.74,59.980,1547318705,"201051344000988","174011545737251",21.73,1.50,0,330.33,345.06,11.0,8.7,0.075,936845.3,936845.3,1336,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318711,99039.00
01/12/2019 13:45,2,0.350,ACTIVE,212.38,367.90,59.975,1547318705,"201051344000582","174011545737251",34.23,1.50,0,332.13,375.41,12.1,9.7,0.057,1175678.5,1175678.5,9191,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318712,99040.00
01/12/2019 13:45,2,0.270,ACTIVE,212.38,373.31,59.990,1547318705,"201051344000868","174011545737251",34.91,1.50,0,332.13,377.82,9.6,7.3,0.031,1187678.1,1187678.1,33067,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318713,99041.00
