ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 13:45,2,0.730,ACTIVE,212.83,354.07,60.017,1547318705,"201051344000576","174011545737251",32.42,3.00,0,332.13,368.50,24.1,21.3,0.164,1201068.2,1201068.2,5503,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318714,99042.00
01/12/2019 13:45,2,0.289,ACTIVE,212.38,360.99,60.012,1547318705,"201051344001158","174011545737251",33.58,1.00,0,333.03,370.00,9.9,7.6,0.040,1180965.1,1180965.1,1324,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318715,99043.00
01/12/2019 13:45,2,0.494,ACTIVE,212.16,367.60,59.985,1547318705,"201051344000917","174011545737251",34.07,3.70,0,331.53,376.92,17.1,14.6,0.093,1192412.8,1192412.8,9198,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318715,99044.00
01/12/2019 13:45,2,0.348,ACTIVE,212.38,336.34,60.001,1547318705,"201051344000417","174011545737251",20.67,0.50,0,331.23,340.85,7.3,5.1,0.018,967990.4,967990.4,9278,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318716,99045.00
01/12/2019 13:45,2,0.305,ACTIVE,212.38,344.76,60.006,1547318705,"201051344000685","174011545737251",31.87,0.50,0,333.03,353.77,9.9,7.6,0.040,1196685.5,1196685.5,9230,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318717,99046.00
01/12/2019 13:45,2,0.350,ACTIVE,212.16,338.74,60.017,1547318705,"201051344000651","174011545737251",31.17,1.00,0,332.43,364.29,11.1,8.8,0.049,1190503.9,1190503.9,9229,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318718,99047.00
01/12/2019 13:45,2,0.309,ACTIVE,212.16,353.77,60.006,1547318705,"201051344000594","174011545737251",32.80,1.00,0,330.93,363.69,10.3,8.0,0.035,1205431.7,1205431.7,33032,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318719,99048.00
01/12/2019 13:45,2,0.457,ACTIVE,212.61,361.29,60.022,1547318705,"201051344000469","174011545737251",33.42,1.00,0,330.63,379.92,15.5,13.1,0.084,1189553.6,1189553.6,1331,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318720,99049.00
01/12/2019 13:45,2,0.461,ACTIVE,212.16,359.18,60.001,1547318705,"201051344000585","174011545737251",33.20,2.50,0,331.53,376.92,15.5,13.0,0.088,1205261.9,1205261.9,9265,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318721,99050.00
01/12/2019 13:45,2,0.561,ACTIVE,213.06,364.89,59.985,1547318705,"201051344000853","174011545737251",33.72,2.00,0,332.43,379.92,19.2,16.6,0.115,1205280.8,1205280.8,1316,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318722,99051.00
01/12/2019 13:45,2,0.289,ACTIVE,212.16,353.77,60.012,1547318705,"201051344001145","174011545737251",32.88,1.00,0,333.33,362.49,9.7,7.5,0.040,1204139.6,1204139.6,9210,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318723,99052.00
01/12/2019 13:45,2,0.301,ACTIVE,211.93,347.16,60.001,1547318705,"201051344000438","174011545737251",32.16,1.00,0,331.23,357.68,9.8,7.5,0.027,1198118.7,1198118.7,9230,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318724,99053.00
01/12/2019 13:45,2,0.309,ACTIVE,211.70,359.48,59.990,1547318705,"201051344001135","174011545737251",33.40,2.50,0,331.53,368.50,10.4,8.2,0.044,1186529.6,1186529.6,9211,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318725,99054.00
01/12/2019 13:45,2,0.424,ACTIVE,212.38,363.99,60.006,1547318705,"201051344000983","174011545737251",33.81,2.50,0,331.53,376.92,14.5,12.1,0.084,1204903.5,1204903.5,1317,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318726,99055.00
01/12/2019 13:45,2,0.709,ACTIVE,212.16,352.87,60.001,1547318705,"201051344001203","174011545737251",32.44,2.00,0,331.53,370.90,23.4,20.6,0.164,1195265.0,1195265.0,9245,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318727,99056.00
01/12/2019 13:45,2,0.295,ACTIVE,211.93,367.30,60.017,1547318705,"201051344001230","174011545737251",34.21,1.00,0,331.83,373.01,10.3,8.0,0.040,1189794.4,1189794.4,9235,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318728,99057.00
01/12/2019 13:45,2,0.311,ACTIVE,211.70,351.67,59.996,1547318705,"201051344000646","174011545737251",32.62,1.50,0,331.83,361.29,10.3,8.0,0.040,1184469.0,1184469.0,9233,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318728,99058.00
01/12/2019 13:45,2,0.248,ACTIVE,212.61,365.19,60.006,1547318705,"201051344000867","174011545737251",34.11,2.50,0,331.53,370.00,8.6,6.4,0.022,1186464.8,1186464.8,33068,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318729,99059.00
01/12/2019 13:45,2,0.303,ACTIVE,212.83,356.48,60.006,1547318705,"201051344000633","174011545737251",33.04,1.50,0,332.13,363.99,10.2,7.9,0.040,1185384.6,1185384.6,33114,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318730,99060.00
01/12/2019 13:45,2,0.355,ACTIVE,211.70,353.47,60.017,1547318705,"201051344000955","174011545737251",32.76,2.00,0,330.63,362.19,11.9,9.5,0.049,1203284.7,1203284.7,9229,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318731,99061.00
01/12/2019 13:45,2,0.387,ACTIVE,212.38,340.25,60.022,1547318705,"201051344000648","174011545737251",31.41,1.00,0,332.43,364.89,12.3,10.0,0.057,1193436.6,1193436.6,33038,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318732,99062.00
01/12/2019 13:45,2,0.533,ACTIVE,212.61,362.19,60.017,1547318705,"201051344000645","174011545737251",33.54,3.30,0,333.33,376.31,18.1,15.6,0.106,1197705.1,1197705.1,33036,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318733,99063.00
01/12/2019 13:45,2,0.770,ACTIVE,212.38,348.36,60.022,1547318705,"201051344000569","174011545737251",31.87,2.00,0,330.03,362.79,24.9,22.1,0.177,1214698.3,1214698.3,1306,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318734,99064.00
01/12/2019 13:45,2,0.799,ACTIVE,212.61,348.06,60.006,1547318705,"179051228000119","174011545737251",32.08,4.50,0,332.13,359.78,26.0,23.2,0.172,1228.8,1228.8,1314,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547318735,99065.00
01/12/2019 14:00,2,0.340,ACTIVE,212.83,360.69,60.028,1547319604,"201051344000579","174011545737251",33.58,1.50,0,331.83,368.80,11.7,9.3,0.035,1214528.3,1214528.3,1325,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319606,99066.00
01/12/2019 14:00,2,0.473,ACTIVE,212.16,361.59,60.017,1547319604,"201051344001025","174011545737251",33.56,2.00,0,330.93,379.92,16.1,13.6,0.093,1199314.1,1199314.1,9246,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319607,99067.00
01/12/2019 14:00,2,0.822,ACTIVE,212.16,345.06,60.017,1547319604,"201051344001093","174011545737251",31.43,2.50,0,330.93,363.99,26.2,23.4,0.177,1191413.3,1191413.3,9228,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319608,99068.00
01/12/2019 14:00,2,0.389,ACTIVE,212.61,357.98,60.028,1547319604,"201051344000458","174011545737251",33.22,3.30,0,332.73,368.80,13.1,10.8,0.066,1200719.6,1200719.6,1325,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319608,99069.00
01/12/2019 14:00,2,0.277,ACTIVE,212.16,364.59,60.028,1547319604,"201051344000890","174011545737251",34.03,1.50,0,331.53,369.70,9.6,7.4,0.022,1195776.5,1195776.5,9224,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319609,99070.00
01/12/2019 14:00,2,0.539,ACTIVE,212.61,339.95,60.065,1547319604,"201051344000988","174011545737251",21.93,1.50,0,330.03,345.96,12.0,9.7,0.084,936847.6,936847.6,1337,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319610,99071.00
01/12/2019 14:00,2,0.357,ACTIVE,212.61,369.40,60.028,1547319604,"201051344000582","174011545737251",34.37,1.50,0,332.43,375.11,12.5,10.1,0.053,1175681.0,1175681.0,9192,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319611,99072.00
01/12/2019 14:00,2,0.270,ACTIVE,212.83,374.81,60.038,1547319604,"201051344000868","174011545737251",35.05,1.50,0,332.13,378.12,9.6,7.4,0.031,1187680.0,1187680.0,33068,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319612,99073.00
01/12/2019 14:00,2,0.752,ACTIVE,213.29,352.27,60.049,1547319604,"201051344000576","174011545737251",32.24,2.00,0,333.33,364.59,24.6,21.8,0.172,1201073.5,1201073.5,5504,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319613,99074.00
01/12/2019 14:00,2,0.293,ACTIVE,213.06,363.09,60.043,1547319604,"201051344001158","174011545737251",33.79,1.00,0,333.93,369.70,10.1,7.8,0.040,1180967.0,1180967.0,1325,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319614,99075.00
01/12/2019 14:00,2,0.551,ACTIVE,212.38,359.18,60.033,1547319604,"201051344000917","174011545737251",33.02,3.30,0,331.53,378.12,18.5,15.9,0.110,1192416.5,1192416.5,9199,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319615,99076.00
01/12/2019 14:00,2,0.354,ACTIVE,212.38,336.94,60.028,1547319604,"201051344000417","174011545737251",20.71,0.50,0,330.33,340.85,7.4,5.2,0.022,967991.6,967991.6,9279,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319616,99077.00
01/12/2019 14:00,2,0.311,ACTIVE,212.38,346.26,60.017,1547319604,"201051344000685","174011545737251",32.03,1.00,0,333.33,352.57,10.2,7.9,0.040,1196687.4,1196687.4,9231,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319617,99078.00
01/12/2019 14:00,2,0.359,ACTIVE,212.38,337.24,60.012,1547319604,"201051344000651","174011545737251",30.81,1.00,0,333.03,363.99,11.2,8.9,0.053,1190506.2,1190506.2,9230,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319618,99079.00
01/12/2019 14:00,2,0.312,ACTIVE,212.38,356.78,59.990,1547319604,"201051344000594","174011545737251",33.12,1.00,0,331.83,362.79,10.5,8.2,0.040,1205433.7,1205433.7,33033,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319619,99080.00
01/12/2019 14:00,2,0.486,ACTIVE,212.83,363.39,60.028,1547319604,"201051344000469","174011545737251",33.56,1.00,0,331.23,378.42,16.5,14.0,0.093,1189557.0,1189557.0,1332,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319620,99081.00
01/12/2019 14:00,2,0.477,ACTIVE,212.38,363.39,60.022,1547319604,"201051344000585","174011545737251",33.64,2.50,0,331.83,376.92,16.2,13.7,0.084,1205265.2,1205265.2,9266,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319621,99082.00
01/12/2019 14:00,2,0.600,ACTIVE,213.29,354.67,60.028,1547319604,"201051344000853","174011545737251",32.56,2.00,0,333.63,377.52,19.8,17.2,0.128,1205285.0,1205285.0,1317,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319621,99083.00
01/12/2019 14:00,2,0.295,ACTIVE,212.38,354.37,60.022,1547319604,"201051344001145","174011545737251",32.96,1.00,0,334.24,361.29,9.9,7.6,0.040,1204141.4,1204141.4,9211,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319622,99084.00
01/12/2019 14:00,2,0.303,ACTIVE,212.38,349.26,60.028,1547319604,"201051344000438","174011545737251",32.34,1.00,0,332.13,354.97,10.0,7.7,0.027,1198120.5,1198120.5,9231,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319623,99085.00
01/12/2019 14:00,2,0.309,ACTIVE,211.93,363.09,60.033,1547319604,"201051344001135","174011545737251",33.77,2.50,0,332.13,368.20,10.6,8.3,0.044,1186531.7,1186531.7,9212,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319624,99086.00
01/12/2019 14:00,2,0.426,ACTIVE,212.61,372.11,60.028,1547319604,"201051344000983","174011545737251",34.63,2.50,0,333.03,377.22,15.0,12.6,0.080,1204906.6,1204906.6,1318,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319625,99087.00
01/12/2019 14:00,2,0.729,ACTIVE,212.38,352.87,60.012,1547319604,"201051344001203","174011545737251",32.42,2.00,0,333.03,367.90,24.0,21.2,0.172,1195270.2,1195270.2,9246,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319626,99088.00
01/12/2019 14:00,2,0.297,ACTIVE,212.16,368.80,60.017,1547319604,"201051344001230","174011545737251",34.39,1.50,0,331.53,372.41,10.4,8.1,0.035,1189796.4,1189796.4,9236,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319627,99089.00
01/12/2019 14:00,2,0.316,ACTIVE,211.93,355.58,60.028,1547319604,"201051344000646","174011545737251",32.96,1.50,0,331.83,360.69,10.6,8.3,0.044,1184471.0,1184471.0,9234,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319628,99090.00
01/12/2019 14:00,2,0.250,ACTIVE,212.83,367.60,60.022,1547319604,"201051344000867","174011545737251",34.33,3.00,0,333.03,370.90,8.7,6.5,0.022,1186466.5,1186466.5,33069,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319629,99091.00
01/12/2019 14:00,2,0.305,ACTIVE,213.29,359.18,60.022,1547319604,"201051344000633","174011545737251",33.32,1.50,0,332.73,364.59,10.3,8.0,0.035,1185386.5,1185386.5,33115,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319630,99092.00
01/12/2019 14:00,2,0.361,ACTIVE,211.70,355.58,59.980,1547319604,"201051344000955","174011545737251",33.00,2.00,0,331.23,361.89,12.1,9.8,0.049,1203287.1,1203287.1,9230,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319631,99093.00
01/12/2019 14:00,2,0.396,ACTIVE,212.83,346.26,60.022,1547319604,"201051344000648","174011545737251",32.07,1.00,0,333.03,364.29,12.9,10.5,0.062,1193439.1,1193439.1,33039,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319632,99094.00
01/12/2019 14:00,2,0.586,ACTIVE,213.06,360.08,60.006,1547319604,"201051344000645","174011545737251",33.26,3.30,0,333.03,372.71,19.9,17.2,0.124,1197709.1,1197709.1,33037,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319633,99095.00
01/12/2019 14:00,2,0.795,ACTIVE,212.83,344.15,60.022,1547319604,"201051344000569","174011545737251",31.39,2.00,0,331.23,360.08,25.4,22.5,0.177,1214703.9,1214703.9,1307,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319633,99096.00
01/12/2019 14:00,2,0.822,ACTIVE,212.83,348.36,60.012,1547319604,"179051228000119","174011545737251",31.83,4.50,0,333.93,359.18,26.5,23.7,0.177,1234.6,1234.6,1315,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547319634,99097.00
01/12/2019 14:15,2,0.328,ACTIVE,212.38,336.94,60.049,1547320504,"201051344000579","174011545737251",31.05,1.50,0,333.03,368.80,10.3,8.0,0.027,1214530.5,1214530.5,1326,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320505,99098.00
01/12/2019 14:15,2,0.453,ACTIVE,212.16,362.19,60.001,1547320504,"201051344001025","174011545737251",33.60,2.00,0,331.53,379.92,15.5,13.0,0.080,1199317.5,1199317.5,9247,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320506,99099.00
01/12/2019 14:15,2,0.748,ACTIVE,212.38,346.26,60.006,1547320504,"201051344001093","174011545737251",31.63,2.50,0,330.03,361.59,23.9,21.2,0.155,1191419.0,1191419.0,9229,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320507,99100.00
01/12/2019 14:15,2,0.361,ACTIVE,212.38,360.38,59.996,1547320504,"201051344000458","174011545737251",33.52,3.30,0,332.73,368.80,12.3,10.0,0.053,1200722.2,1200722.2,1326,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320508,99101.00
01/12/2019 14:15,2,0.275,ACTIVE,212.16,360.99,60.012,1547320504,"201051344000890","174011545737251",33.68,1.50,0,331.83,369.10,9.5,7.2,0.022,1195778.3,1195778.3,9225,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320509,99102.00
01/12/2019 14:15,2,0.521,ACTIVE,212.16,339.34,60.001,1547320504,"201051344000988","174011545737251",21.83,1.50,0,330.93,347.46,11.6,9.3,0.080,936850.0,936850.0,1338,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320510,99103.00
01/12/2019 14:15,2,0.336,ACTIVE,212.83,366.10,59.990,1547320504,"201051344000582","174011545737251",34.07,1.50,0,332.73,374.81,11.6,9.3,0.049,1175683.4,1175683.4,9193,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320511,99104.00
01/12/2019 14:15,2,0.268,ACTIVE,212.38,373.01,59.990,1547320504,"201051344000868","174011545737251",34.85,1.50,0,333.03,379.62,9.5,7.2,0.031,1187681.8,1187681.8,33069,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320512,99105.00
01/12/2019 14:15,2,0.697,ACTIVE,212.83,348.06,60.033,1547320504,"201051344000576","174011545737251",31.83,2.00,0,332.73,365.49,22.5,19.8,0.150,1201078.7,1201078.7,5505,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320512,99106.00
01/12/2019 14:15,2,0.281,ACTIVE,212.61,357.38,60.006,1547320504,"201051344001158","174011545737251",33.22,1.00,0,333.33,370.00,9.5,7.3,0.040,1180968.9,1180968.9,1326,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320513,99107.00
01/12/2019 14:15,2,0.514,ACTIVE,212.38,356.78,60.006,1547320504,"201051344000917","174011545737251",32.90,3.30,0,330.63,377.52,17.1,14.6,0.097,1192420.4,1192420.4,9200,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320514,99108.00
01/12/2019 14:15,2,0.328,ACTIVE,212.38,336.94,59.996,1547320504,"201051344000417","174011545737251",21.03,1.00,0,330.63,341.45,7.0,4.8,0.013,967992.9,967992.9,9280,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320515,99109.00
01/12/2019 14:15,2,0.297,ACTIVE,212.38,340.55,60.017,1547320504,"201051344000685","174011545737251",31.41,1.00,0,332.73,352.27,9.4,7.2,0.035,1196689.3,1196689.3,9232,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320516,99110.00
01/12/2019 14:15,2,0.328,ACTIVE,212.38,356.18,60.006,1547320504,"201051344000651","174011545737251",33.06,1.50,0,331.83,364.29,11.0,8.7,0.044,1190508.4,1190508.4,9231,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320517,99111.00
01/12/2019 14:15,2,0.295,ACTIVE,211.93,345.66,60.012,1547320504,"201051344000594","174011545737251",31.95,1.00,0,331.53,362.19,9.6,7.4,0.031,1205435.6,1205435.6,33034,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320518,99112.00
01/12/2019 14:15,2,0.465,ACTIVE,212.61,364.59,60.049,1547320504,"201051344000469","174011545737251",33.75,1.00,0,331.23,378.42,16.0,13.5,0.088,1189560.4,1189560.4,1333,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320519,99113.00
01/12/2019 14:15,2,0.447,ACTIVE,212.38,361.59,60.012,1547320504,"201051344000585","174011545737251",33.46,2.50,0,332.13,376.92,15.2,12.7,0.080,1205268.5,1205268.5,9267,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320520,99114.00
01/12/2019 14:15,2,0.553,ACTIVE,213.06,358.28,60.012,1547320504,"201051344000853","174011545737251",33.08,2.00,0,333.93,377.52,18.6,16.0,0.106,1205289.2,1205289.2,1318,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320521,99115.00
01/12/2019 14:15,2,0.273,ACTIVE,212.61,351.07,60.022,1547320504,"201051344001145","174011545737251",32.64,1.00,0,333.03,361.89,9.1,6.9,0.031,1204143.3,1204143.3,9212,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320522,99116.00
01/12/2019 14:15,2,0.285,ACTIVE,212.38,338.14,59.980,1547320504,"201051344000438","174011545737251",31.23,1.00,0,332.13,355.58,9.1,6.8,0.022,1198122.4,1198122.4,9232,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320523,99117.00
01/12/2019 14:15,2,0.295,ACTIVE,211.93,359.48,60.022,1547320504,"201051344001135","174011545737251",33.46,2.50,0,332.43,368.50,10.1,7.8,0.035,1186533.7,1186533.7,9213,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320524,99118.00
01/12/2019 14:15,2,0.408,ACTIVE,212.38,365.49,60.022,1547320504,"201051344000983","174011545737251",33.97,2.50,0,332.13,378.42,14.1,11.7,0.075,1204909.7,1204909.7,1319,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320525,99119.00
01/12/2019 14:15,2,0.676,ACTIVE,212.38,347.76,60.059,1547320504,"201051344001203","174011545737251",31.95,2.00,0,332.73,367.30,21.9,19.2,0.150,1195275.3,1195275.3,9247,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320526,99120.00
01/12/2019 14:15,2,0.295,ACTIVE,212.16,364.29,60.017,1547320504,"201051344001230","174011545737251",33.93,1.50,0,331.83,373.61,10.2,7.9,0.044,1189798.4,1189798.4,9237,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320526,99121.00
01/12/2019 14:15,2,0.299,ACTIVE,211.93,348.96,60.022,1547320504,"201051344000646","174011545737251",32.32,1.50,0,331.83,360.69,9.8,7.6,0.035,1184473.0,1184473.0,9235,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320527,99122.00
01/12/2019 14:15,2,0.270,ACTIVE,212.61,342.65,60.028,1547320504,"201051344000867","174011545737251",31.75,2.50,0,332.43,373.01,8.7,6.4,0.022,1186468.1,1186468.1,33070,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320528,99123.00
01/12/2019 14:15,2,0.295,ACTIVE,213.06,348.36,60.028,1547320504,"201051344000633","174011545737251",32.20,1.50,0,333.63,364.29,9.7,7.4,0.027,1185388.5,1185388.5,33116,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320529,99124.00
01/12/2019 14:15,2,0.342,ACTIVE,211.93,352.57,60.028,1547320504,"201051344000955","174011545737251",32.68,2.00,0,332.13,361.59,11.3,9.0,0.044,1203289.4,1203289.4,9231,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320530,99125.00
01/12/2019 14:15,2,0.359,ACTIVE,212.38,357.98,60.022,1547320504,"201051344000648","174011545737251",33.24,1.00,0,333.33,365.49,12.1,9.8,0.053,1193441.7,1193441.7,33040,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320531,99126.00
01/12/2019 14:15,2,0.559,ACTIVE,212.83,357.68,60.028,1547320504,"201051344000645","174011545737251",33.10,3.30,0,333.63,371.51,18.7,16.1,0.115,1197713.3,1197713.3,33038,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320532,99127.00
01/12/2019 14:15,2,0.725,ACTIVE,212.38,342.65,60.028,1547320504,"201051344000569","174011545737251",31.27,2.00,0,332.13,360.69,22.9,20.2,0.159,1214709.3,1214709.3,1308,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320533,99128.00
01/12/2019 14:15,2,0.762,ACTIVE,212.83,344.15,60.028,1547320504,"179051228000119","174011545737251",31.27,5.00,0,335.44,359.48,24.2,21.4,0.155,1240.3,1240.3,1316,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547320534,99129.00
01/12/2019 14:30,2,0.314,ACTIVE,212.61,336.94,60.012,1547321404,"201051344000579","174011545737251",31.03,1.00,0,332.73,359.18,9.9,7.6,0.031,1214532.5,1214532.5,1327,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321406,99130.00
01/12/2019 14:30,2,0.447,ACTIVE,212.16,353.77,60.006,1547321404,"201051344001025","174011545737251",32.72,2.00,0,331.23,376.92,14.9,12.4,0.084,1199320.7,1199320.7,9248,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321407,99131.00
01/12/2019 14:30,2,0.723,ACTIVE,212.61,341.15,60.006,1547321404,"201051344001093","174011545737251",31.03,2.50,0,331.23,359.18,22.7,20.0,0.141,1191424.0,1191424.0,9230,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321408,99132.00
01/12/2019 14:30,2,0.350,ACTIVE,212.38,358.88,60.012,1547321404,"201051344000458","174011545737251",33.44,3.70,0,332.13,366.70,11.9,9.6,0.049,1200724.6,1200724.6,1327,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321409,99133.00
01/12/2019 14:30,2,0.273,ACTIVE,212.38,358.58,60.017,1547321404,"201051344000890","174011545737251",33.42,2.00,0,331.53,366.10,9.3,7.0,0.022,1195780.1,1195780.1,9226,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321410,99134.00
01/12/2019 14:30,2,0.512,ACTIVE,212.38,338.74,60.006,1547321404,"201051344000988","174011545737251",21.69,1.50,0,330.33,346.26,11.3,9.0,0.075,936852.2,936852.2,1339,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321411,99135.00
01/12/2019 14:30,2,0.322,ACTIVE,212.83,364.29,59.990,1547321404,"201051344000582","174011545737251",33.95,1.50,0,333.03,372.11,11.1,8.8,0.044,1175685.6,1175685.6,9194,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321412,99136.00
01/12/2019 14:30,2,0.268,ACTIVE,212.61,371.21,60.006,1547321404,"201051344000868","174011545737251",34.69,2.00,0,333.03,377.22,9.5,7.2,0.027,1187683.6,1187683.6,33070,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321412,99137.00
01/12/2019 14:30,2,0.666,ACTIVE,213.06,344.76,59.990,1547321404,"201051344000576","174011545737251",31.51,2.00,0,332.43,360.38,21.2,18.6,0.146,1201083.5,1201083.5,5506,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321413,99138.00
01/12/2019 14:30,2,0.271,ACTIVE,212.61,350.47,60.001,1547321404,"201051344001158","174011545737251",32.50,1.00,0,333.03,365.49,9.0,6.7,0.035,1180970.6,1180970.6,1327,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321414,99139.00
01/12/2019 14:30,2,0.541,ACTIVE,212.61,339.34,60.006,1547321404,"201051344000917","174011545737251",25.62,3.30,0,331.83,371.81,14.1,11.7,0.088,1192423.5,1192423.5,9201,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321415,99140.00
01/12/2019 14:30,2,0.324,ACTIVE,212.61,336.94,60.006,1547321404,"201051344000417","174011545737251",20.73,0.50,0,328.52,345.06,6.8,4.6,0.013,967994.1,967994.1,9281,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321416,99141.00
01/12/2019 14:30,2,0.281,ACTIVE,212.61,339.04,59.990,1547321404,"201051344000685","174011545737251",31.27,1.50,0,333.03,347.46,8.9,6.7,0.031,1196691.0,1196691.0,9233,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321417,99142.00
01/12/2019 14:30,2,0.314,ACTIVE,212.38,355.88,60.017,1547321404,"201051344000651","174011545737251",33.02,1.50,0,332.73,363.69,10.5,8.2,0.040,1190510.5,1190510.5,9232,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321418,99143.00
01/12/2019 14:30,2,0.260,ACTIVE,212.16,361.29,60.028,1547321404,"201051344000594","174011545737251",33.64,1.00,0,330.63,366.70,8.9,6.7,0.022,1205437.3,1205437.3,33035,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321419,99144.00
01/12/2019 14:30,2,0.449,ACTIVE,212.83,367.60,60.006,1547321404,"201051344000469","174011545737251",34.11,1.00,0,331.53,375.71,15.5,13.0,0.084,1189563.7,1189563.7,1334,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321420,99145.00
01/12/2019 14:30,2,0.424,ACTIVE,212.38,366.40,60.001,1547321404,"201051344000585","174011545737251",34.01,2.50,0,332.43,373.61,14.7,12.2,0.075,1205271.6,1205271.6,9268,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321421,99146.00
01/12/2019 14:30,2,0.529,ACTIVE,213.06,363.39,60.028,1547321404,"201051344000853","174011545737251",33.60,2.00,0,333.63,374.21,18.1,15.5,0.106,1205293.1,1205293.1,1319,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321422,99147.00
01/12/2019 14:30,2,0.266,ACTIVE,212.61,342.05,60.012,1547321404,"201051344001145","174011545737251",31.69,1.50,0,333.03,356.78,8.6,6.4,0.031,1204144.9,1204144.9,9213,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321423,99148.00
01/12/2019 14:30,2,0.268,ACTIVE,212.16,346.26,59.959,1547321404,"201051344000438","174011545737251",32.12,1.00,0,332.13,354.97,8.7,6.5,0.022,1198124.0,1198124.0,9233,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321424,99149.00
01/12/2019 14:30,2,0.285,ACTIVE,211.93,357.08,60.006,1547321404,"201051344001135","174011545737251",33.26,2.50,0,331.83,364.89,9.6,7.3,0.035,1186535.6,1186535.6,9214,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321424,99150.00
01/12/2019 14:30,2,0.395,ACTIVE,212.61,354.97,60.006,1547321404,"201051344000983","174011545737251",32.86,2.50,0,332.13,375.71,13.2,10.8,0.075,1204912.5,1204912.5,1320,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321425,99151.00
01/12/2019 14:30,2,0.637,ACTIVE,212.16,348.66,60.001,1547321404,"201051344001203","174011545737251",32.05,2.00,0,331.53,366.70,20.7,18.0,0.141,1195279.9,1195279.9,9248,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321426,99152.00
01/12/2019 14:30,2,0.291,ACTIVE,212.16,360.08,60.006,1547321404,"201051344001230","174011545737251",33.48,1.50,0,332.13,370.00,9.9,7.6,0.035,1189800.3,1189800.3,9238,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321428,99153.00
01/12/2019 14:30,2,0.287,ACTIVE,211.93,347.16,59.969,1547321404,"201051344000646","174011545737251",32.10,1.50,0,333.33,355.28,9.4,7.1,0.035,1184474.8,1184474.8,9236,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321428,99154.00
01/12/2019 14:30,2,0.262,ACTIVE,212.61,335.74,60.006,1547321404,"201051344000867","174011545737251",30.99,2.50,0,332.73,356.18,8.3,6.1,0.022,1186469.6,1186469.6,33071,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321429,99155.00
01/12/2019 14:30,2,0.287,ACTIVE,213.06,339.04,60.001,1547321404,"201051344000633","174011545737251",31.25,1.50,0,333.33,360.69,9.1,6.8,0.031,1185390.3,1185390.3,33117,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321430,99156.00
01/12/2019 14:30,2,0.334,ACTIVE,211.70,348.36,60.006,1547321404,"201051344000955","174011545737251",32.24,2.00,0,331.23,357.68,11.0,8.7,0.040,1203291.6,1203291.6,9232,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321431,99157.00
01/12/2019 14:30,2,0.338,ACTIVE,212.83,358.28,60.022,1547321404,"201051344000648","174011545737251",33.36,1.00,0,333.33,365.80,11.4,9.1,0.044,1193444.0,1193444.0,33041,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321432,99158.00
01/12/2019 14:30,2,0.537,ACTIVE,213.06,357.08,59.969,1547321404,"201051344000645","174011545737251",32.96,3.30,0,333.63,368.80,18.0,15.4,0.110,1197717.3,1197717.3,33039,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321433,99159.00
01/12/2019 14:30,2,0.676,ACTIVE,212.61,344.76,60.043,1547321404,"201051344000569","174011545737251",31.55,2.00,0,331.23,359.48,21.6,19.0,0.150,1214714.1,1214714.1,1309,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321434,99160.00
01/12/2019 14:30,2,0.723,ACTIVE,213.06,343.85,60.012,1547321404,"179051228000119","174011545737251",31.03,4.50,0,332.13,355.58,22.8,20.1,0.141,1245.5,1245.5,1317,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547321435,99161.00
01/12/2019 14:45,2,0.318,ACTIVE,212.38,336.34,60.017,1547322305,"201051344000579","174011545737251",31.09,1.00,0,331.23,358.58,10.1,7.8,0.035,1214534.4,1214534.4,1328,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322306,99162.00
01/12/2019 14:45,2,0.486,ACTIVE,211.70,346.56,60.017,1547322305,"201051344001025","174011545737251",31.95,2.00,0,331.53,375.11,15.8,13.3,0.084,1199323.9,1199323.9,9249,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322307,99163.00
01/12/2019 14:45,2,0.748,ACTIVE,211.93,342.05,60.012,1547322305,"201051344001093","174011545737251",31.19,2.50,0,330.03,361.89,23.7,20.9,0.155,1191429.0,1191429.0,9231,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322308,99164.00
01/12/2019 14:45,2,0.357,ACTIVE,212.38,361.29,60.012,1547322305,"201051344000458","174011545737251",33.66,3.70,0,332.13,367.30,12.2,9.8,0.044,1200726.9,1200726.9,1328,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322309,99165.00
01/12/2019 14:45,2,0.275,ACTIVE,211.70,360.69,60.017,1547322305,"201051344000890","174011545737251",33.64,2.00,0,331.53,364.59,9.4,7.1,0.022,1195781.9,1195781.9,9227,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322310,99166.00
01/12/2019 14:45,2,0.559,ACTIVE,212.38,339.34,60.043,1547322305,"201051344000988","174011545737251",21.63,1.00,0,330.33,346.26,12.3,9.9,0.088,936854.5,936854.5,1340,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322311,99167.00
01/12/2019 14:45,2,0.332,ACTIVE,212.38,367.30,60.006,1547322305,"201051344000582","174011545737251",34.17,1.50,0,332.73,371.21,11.5,9.2,0.040,1175687.8,1175687.8,9195,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322312,99168.00
01/12/2019 14:45,2,0.270,ACTIVE,212.38,373.01,60.028,1547322305,"201051344000868","174011545737251",34.89,1.50,0,331.53,375.71,9.6,7.3,0.031,1187685.3,1187685.3,33071,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322313,99169.00
01/12/2019 14:45,2,0.689,ACTIVE,213.06,346.86,60.017,1547322305,"201051344000576","174011545737251",31.75,2.00,0,331.53,358.88,22.2,19.5,0.150,1201088.1,1201088.1,5507,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322314,99170.00
01/12/2019 14:45,2,0.279,ACTIVE,212.61,355.88,60.001,1547322305,"201051344001158","174011545737251",33.00,1.00,0,333.63,368.20,9.4,7.1,0.035,1180972.3,1180972.3,1328,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322314,99171.00
01/12/2019 14:45,2,0.555,ACTIVE,212.16,342.95,60.033,1547322305,"201051344000917","174011545737251",31.37,3.00,0,330.93,356.78,17.6,15.1,0.110,1192426.5,1192426.5,9202,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322315,99172.00
01/12/2019 14:45,2,0.330,ACTIVE,212.16,336.04,60.022,1547322305,"201051344000417","174011545737251",20.83,1.00,0,320.11,350.17,7.0,4.8,0.018,967995.2,967995.2,9282,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322316,99173.00
01/12/2019 14:45,2,0.293,ACTIVE,212.16,340.55,60.028,1547322305,"201051344000685","174011545737251",31.43,1.00,0,333.33,346.56,9.4,7.2,0.040,1196692.7,1196692.7,9234,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322317,99174.00
01/12/2019 14:45,2,0.322,ACTIVE,211.93,358.58,60.028,1547322305,"201051344000651","174011545737251",33.30,1.50,0,333.03,363.69,10.9,8.6,0.040,1190512.5,1190512.5,9233,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322318,99175.00
01/12/2019 14:45,2,0.293,ACTIVE,212.16,350.47,60.028,1547322305,"201051344000594","174011545737251",32.44,1.00,0,330.93,366.10,9.6,7.4,0.027,1205439.0,1205439.0,33036,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322319,99176.00
01/12/2019 14:45,2,0.492,ACTIVE,212.61,360.69,60.001,1547322305,"201051344000469","174011545737251",33.36,1.00,0,330.93,377.52,16.7,14.2,0.093,1189567.0,1189567.0,1335,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322320,99177.00
01/12/2019 14:45,2,0.451,ACTIVE,211.93,364.59,60.033,1547322305,"201051344000585","174011545737251",33.77,2.50,0,331.83,373.61,15.4,12.9,0.080,1205274.6,1205274.6,9269,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322321,99178.00
01/12/2019 14:45,2,0.559,ACTIVE,213.29,362.49,60.028,1547322305,"201051344000853","174011545737251",33.56,2.00,0,334.24,372.71,19.0,16.4,0.115,1205296.9,1205296.9,1320,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322322,99179.00
01/12/2019 14:45,2,0.273,ACTIVE,212.38,348.66,60.043,1547322305,"201051344001145","174011545737251",32.34,1.00,0,333.63,355.58,9.0,6.7,0.035,1204146.5,1204146.5,9214,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322323,99180.00
01/12/2019 14:45,2,0.287,ACTIVE,212.16,336.64,60.033,1547322305,"201051344000438","174011545737251",30.81,1.50,0,332.43,355.28,9.0,6.8,0.022,1198125.6,1198125.6,9234,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322324,99181.00
01/12/2019 14:45,2,0.291,ACTIVE,211.93,360.69,60.033,1547322305,"201051344001135","174011545737251",33.56,2.50,0,332.73,364.29,10.0,7.7,0.035,1186537.4,1186537.4,9215,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322325,99182.00
01/12/2019 14:45,2,0.412,ACTIVE,212.61,368.80,60.028,1547322305,"201051344000983","174011545737251",34.29,2.50,0,332.13,375.41,14.3,11.9,0.080,1204915.2,1204915.2,1321,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322326,99183.00
01/12/2019 14:45,2,0.666,ACTIVE,212.38,350.77,60.038,1547322305,"201051344001203","174011545737251",32.26,2.00,0,332.13,364.59,21.8,19.1,0.150,1195284.4,1195284.4,9249,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322327,99184.00
01/12/2019 14:45,2,0.295,ACTIVE,212.16,365.19,60.033,1547322305,"201051344001230","174011545737251",33.99,1.50,0,331.53,367.90,10.2,7.9,0.035,1189802.2,1189802.2,9239,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322327,99185.00
