ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 14:45,2,0.299,ACTIVE,211.93,350.17,60.033,1547322305,"201051344000646","174011545737251",32.40,1.50,0,332.13,354.07,9.8,7.5,0.035,1184476.6,1184476.6,9237,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322328,99186.00
01/12/2019 14:45,2,0.273,ACTIVE,212.83,343.55,60.006,1547322305,"201051344000867","174011545737251",31.85,2.50,0,330.33,360.38,8.8,6.6,0.027,1186471.1,1186471.1,33072,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322329,99187.00
01/12/2019 14:45,2,0.299,ACTIVE,213.06,351.07,60.038,1547322305,"201051344000633","174011545737251",32.52,1.00,0,330.33,363.39,9.9,7.6,0.027,1185392.0,1185392.0,33118,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322330,99188.00
01/12/2019 14:45,2,0.344,ACTIVE,211.70,351.97,60.028,1547322305,"201051344000955","174011545737251",32.64,2.00,0,332.13,357.98,11.4,9.0,0.044,1203293.8,1203293.8,9233,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322331,99189.00
01/12/2019 14:45,2,0.355,ACTIVE,212.61,358.58,60.043,1547322305,"201051344000648","174011545737251",33.40,1.00,0,332.73,364.89,12.0,9.7,0.062,1193446.3,1193446.3,33042,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322332,99190.00
01/12/2019 14:45,2,0.586,ACTIVE,212.83,355.58,60.038,1547322305,"201051344000645","174011545737251",32.76,3.30,0,332.73,366.10,19.5,16.9,0.124,1197721.2,1197721.2,33040,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322333,99191.00
01/12/2019 14:45,2,0.723,ACTIVE,212.61,342.05,60.033,1547322305,"201051344000569","174011545737251",31.17,2.00,0,332.13,358.58,22.8,20.1,0.159,1214718.9,1214718.9,1310,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322334,99192.00
01/12/2019 14:45,2,0.762,ACTIVE,213.06,344.45,60.017,1547322305,"179051228000119","174011545737251",31.29,4.50,0,331.83,354.67,24.2,21.4,0.159,1250.5,1250.5,1318,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547322335,99193.00
01/12/2019 15:00,2,0.342,ACTIVE,213.06,340.55,59.996,1547323204,"201051344000579","174011545737251",31.49,1.00,0,332.13,363.69,10.9,8.6,0.040,1214536.4,1214536.4,1329,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323205,99194.00
01/12/2019 15:00,2,0.523,ACTIVE,212.16,371.51,60.038,1547323204,"201051344001025","174011545737251",34.59,1.50,0,331.53,379.32,18.4,15.8,0.106,1199327.4,1199327.4,9250,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323206,99195.00
01/12/2019 15:00,2,0.812,ACTIVE,212.38,343.85,60.006,1547323204,"201051344001093","174011545737251",31.31,2.00,0,331.23,361.29,25.9,23.0,0.168,1191434.2,1191434.2,9232,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323207,99196.00
01/12/2019 15:00,2,0.383,ACTIVE,212.83,363.69,60.006,1547323204,"201051344000458","174011545737251",33.87,3.30,0,332.73,369.70,13.1,10.8,0.057,1200729.4,1200729.4,1329,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323208,99197.00
01/12/2019 15:00,2,0.277,ACTIVE,212.38,364.89,60.001,1547323204,"201051344000890","174011545737251",34.09,1.50,0,332.43,370.00,9.6,7.4,0.022,1195783.6,1195783.6,9228,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323209,99198.00
01/12/2019 15:00,2,0.648,ACTIVE,212.83,340.85,60.001,1547323204,"201051344000988","174011545737251",21.51,1.00,0,330.33,347.46,14.2,11.7,0.102,936857.1,936857.1,1341,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323210,99199.00
01/12/2019 15:00,2,0.361,ACTIVE,213.06,370.00,59.964,1547323204,"201051344000582","174011545737251",34.45,1.50,0,332.43,375.71,12.7,10.3,0.062,1175690.1,1175690.1,9196,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323211,99200.00
01/12/2019 15:00,2,0.270,ACTIVE,212.83,376.01,60.012,1547323204,"201051344000868","174011545737251",35.19,1.50,0,333.03,378.72,9.7,7.4,0.031,1187687.1,1187687.1,33072,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323212,99201.00
01/12/2019 15:00,2,0.754,ACTIVE,213.51,346.56,60.006,1547323204,"201051344000576","174011545737251",31.63,2.00,0,332.43,360.08,24.2,21.4,0.168,1201093.0,1201093.0,5508,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323213,99202.00
01/12/2019 15:00,2,0.299,ACTIVE,213.06,365.49,60.001,1547323204,"201051344001158","174011545737251",34.03,0.50,0,333.33,371.51,10.4,8.1,0.044,1180974.1,1180974.1,1329,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323215,99203.00
01/12/2019 15:00,2,0.650,ACTIVE,212.61,359.48,59.985,1547323204,"201051344000917","174011545737251",32.96,3.30,0,331.53,375.11,21.8,19.1,0.146,1192430.6,1192430.6,9203,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323215,99204.00
01/12/2019 15:00,2,0.354,ACTIVE,212.61,336.94,60.001,1547323204,"201051344000417","174011545737251",20.73,0.50,0,328.52,344.76,7.5,5.3,0.022,967996.4,967996.4,9283,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323216,99205.00
01/12/2019 15:00,2,0.307,ACTIVE,212.83,346.26,59.996,1547323204,"201051344000685","174011545737251",32.07,1.00,0,333.33,350.77,10.0,7.7,0.035,1196694.5,1196694.5,9235,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323217,99206.00
01/12/2019 15:00,2,0.359,ACTIVE,212.61,338.14,60.012,1547323204,"201051344000651","174011545737251",30.99,1.50,0,333.03,367.00,11.3,9.0,0.053,1190514.7,1190514.7,9234,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323218,99207.00
01/12/2019 15:00,2,0.312,ACTIVE,212.61,356.78,60.001,1547323204,"201051344000594","174011545737251",33.12,1.00,0,331.83,364.59,10.6,8.3,0.035,1205440.9,1205440.9,33037,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323219,99208.00
01/12/2019 15:00,2,0.566,ACTIVE,213.06,361.59,59.969,1547323204,"201051344000469","174011545737251",33.36,1.00,0,331.23,378.12,19.1,16.6,0.119,1189570.7,1189570.7,1336,0,0,0,L,1122011218,1,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323220,99209.00
01/12/2019 15:00,2,0.508,ACTIVE,212.61,355.58,60.001,1547323204,"201051344000585","174011545737251",32.82,2.00,0,332.43,376.01,16.9,14.4,0.093,1205277.8,1205277.8,9270,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323221,99210.00
01/12/2019 15:00,2,0.637,ACTIVE,213.51,357.68,59.959,1547323204,"201051344000853","174011545737251",32.92,1.50,0,333.33,376.92,21.2,18.6,0.137,1205301.1,1205301.1,1321,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323222,99211.00
01/12/2019 15:00,2,0.293,ACTIVE,212.61,354.37,60.006,1547323204,"201051344001145","174011545737251",32.96,1.00,0,333.93,360.69,9.8,7.6,0.040,1204148.1,1204148.1,9215,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323223,99212.00
01/12/2019 15:00,2,0.270,ACTIVE,212.61,358.88,60.006,1547323204,"201051344000438","174011545737251",33.42,1.00,0,331.23,361.29,9.2,6.9,0.022,1198127.3,1198127.3,9235,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323224,99213.00
01/12/2019 15:00,2,0.314,ACTIVE,212.16,361.59,60.006,1547323204,"201051344001135","174011545737251",33.75,2.50,0,331.83,367.60,10.8,8.5,0.040,1186539.3,1186539.3,9216,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323225,99214.00
01/12/2019 15:00,2,0.451,ACTIVE,212.83,361.29,60.006,1547323204,"201051344000983","174011545737251",33.46,2.50,0,332.43,378.42,15.3,12.9,0.088,1204918.2,1204918.2,1322,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323226,99215.00
01/12/2019 15:00,2,0.725,ACTIVE,212.61,351.97,60.012,1547323204,"201051344001203","174011545737251",32.36,1.50,0,332.13,366.40,23.8,21.0,0.168,1195289.2,1195289.2,9250,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323227,99216.00
01/12/2019 15:00,2,0.297,ACTIVE,212.38,369.70,59.996,1547323204,"201051344001230","174011545737251",34.49,1.00,0,331.53,372.41,10.4,8.1,0.035,1189804.2,1189804.2,9240,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323228,99217.00
01/12/2019 15:00,2,0.314,ACTIVE,212.16,356.78,59.959,1547323204,"201051344000646","174011545737251",33.08,1.00,0,332.13,359.78,10.6,8.3,0.044,1184478.4,1184478.4,9238,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323228,99218.00
01/12/2019 15:00,2,0.291,ACTIVE,213.06,359.18,60.006,1547323204,"201051344000867","174011545737251",33.44,2.50,0,332.43,365.80,9.9,7.6,0.035,1186472.8,1186472.8,33073,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323229,99219.00
01/12/2019 15:00,2,0.314,ACTIVE,213.51,361.89,60.006,1547323204,"201051344000633","174011545737251",33.64,1.00,0,333.33,366.40,10.8,8.5,0.035,1185393.9,1185393.9,33119,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323230,99220.00
01/12/2019 15:00,2,0.355,ACTIVE,211.93,357.98,60.001,1547323204,"201051344000955","174011545737251",33.20,2.00,0,331.23,360.69,11.9,9.6,0.049,1203296.0,1203296.0,9234,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323231,99221.00
01/12/2019 15:00,2,0.398,ACTIVE,213.06,345.96,60.012,1547323204,"201051344000648","174011545737251",32.03,1.00,0,333.93,366.40,13.0,10.6,0.057,1193448.8,1193448.8,33043,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323232,99222.00
01/12/2019 15:00,2,0.656,ACTIVE,213.29,354.97,60.001,1547323204,"201051344000645","174011545737251",32.64,3.30,0,333.63,367.60,21.8,19.1,0.141,1197725.4,1197725.4,33041,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323233,99223.00
01/12/2019 15:00,2,0.775,ACTIVE,212.83,345.06,60.012,1547323204,"201051344000569","174011545737251",31.51,1.50,0,331.53,360.38,24.8,22.0,0.172,1214723.9,1214723.9,1311,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323234,99224.00
01/12/2019 15:00,2,0.809,ACTIVE,213.29,347.46,60.001,1547323204,"179051228000119","174011545737251",31.77,4.50,0,331.83,358.28,26.0,23.2,0.172,1255.8,1255.8,1319,0,0,0,L,46974696,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547323235,99225.00
01/12/2019 15:15,2,0.365,ACTIVE,212.83,363.99,59.996,1547324104,"201051344000579","174011545737251",33.91,1.00,0,333.93,373.01,12.6,10.2,0.044,1214538.7,1214538.7,1330,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324105,99226.00
01/12/2019 15:15,2,0.643,ACTIVE,211.93,367.90,60.001,1547324104,"201051344001025","174011545737251",34.09,2.00,0,333.03,380.82,22.3,19.6,0.141,1199331.9,1199331.9,9251,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324106,99227.00
01/12/2019 15:15,2,0.887,ACTIVE,212.38,347.76,59.996,1547324104,"201051344001093","174011545737251",31.69,2.00,0,330.03,361.59,28.5,25.6,0.194,1191440.2,1191440.2,9233,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324107,99228.00
01/12/2019 15:15,2,0.428,ACTIVE,212.83,362.19,60.022,1547324104,"201051344000458","174011545737251",33.68,3.30,0,332.73,371.21,14.6,12.2,0.075,1200732.2,1200732.2,1330,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324108,99229.00
01/12/2019 15:15,2,0.283,ACTIVE,212.16,368.20,59.996,1547324104,"201051344000890","174011545737251",34.45,1.50,0,332.73,373.31,9.9,7.6,0.027,1195785.5,1195785.5,9229,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324109,99230.00
01/12/2019 15:15,2,0.746,ACTIVE,212.61,341.45,60.006,1547324104,"201051344000988","174011545737251",21.35,1.00,0,330.93,349.26,16.2,13.7,0.115,936860.2,936860.2,1342,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324110,99231.00
01/12/2019 15:15,2,0.398,ACTIVE,212.83,368.50,60.006,1547324104,"201051344000582","174011545737251",34.23,1.50,0,333.63,377.82,13.8,11.4,0.066,1175692.8,1175692.8,9197,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324111,99232.00
01/12/2019 15:15,2,0.271,ACTIVE,212.61,378.12,60.033,1547324104,"201051344000868","174011545737251",35.42,1.50,0,333.63,385.63,9.8,7.6,0.031,1187689.0,1187689.0,33073,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324111,99233.00
01/12/2019 15:15,2,0.834,ACTIVE,213.29,348.36,60.017,1547324104,"201051344000576","174011545737251",31.73,2.00,0,333.03,362.79,26.9,24.0,0.190,1201098.5,1201098.5,5509,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324112,99234.00
01/12/2019 15:15,2,0.324,ACTIVE,213.06,367.60,60.001,1547324104,"201051344001158","174011545737251",34.27,1.00,0,334.24,374.21,11.2,8.9,0.049,1180976.2,1180976.2,1330,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324113,99235.00
01/12/2019 15:15,2,0.760,ACTIVE,212.38,355.58,59.996,1547324104,"201051344000917","174011545737251",32.52,3.30,0,331.53,370.30,25.1,22.3,0.177,1192435.7,1192435.7,9204,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324114,99236.00
01/12/2019 15:15,2,0.371,ACTIVE,212.38,336.64,59.990,1547324104,"201051344000417","174011545737251",21.29,1.00,0,331.83,341.45,8.0,5.8,0.022,967997.7,967997.7,9284,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324115,99237.00
01/12/2019 15:15,2,0.322,ACTIVE,212.38,352.27,60.006,1547324104,"201051344000685","174011545737251",32.64,0.50,0,334.84,356.18,10.7,8.4,0.040,1196696.5,1196696.5,9236,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324116,99238.00
01/12/2019 15:15,2,0.389,ACTIVE,212.16,354.37,60.017,1547324104,"201051344000651","174011545737251",32.80,1.50,0,332.13,361.29,13.0,10.6,0.062,1190517.0,1190517.0,9235,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324117,99239.00
01/12/2019 15:15,2,0.332,ACTIVE,212.38,362.79,60.001,1547324104,"201051344000594","174011545737251",33.75,1.00,0,332.13,367.30,11.4,9.1,0.044,1205443.0,1205443.0,33038,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324118,99240.00
01/12/2019 15:15,2,0.631,ACTIVE,212.83,364.59,60.001,1547324104,"201051344000469","174011545737251",33.60,0.50,0,332.43,378.42,21.6,18.9,0.141,1189575.0,1189575.0,1337,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324119,99241.00
01/12/2019 15:15,2,0.566,ACTIVE,212.38,367.00,60.006,1547324104,"201051344000585","174011545737251",33.93,2.50,0,332.13,380.82,19.5,16.9,0.124,1205281.6,1205281.6,9271,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324120,99242.00
01/12/2019 15:15,2,0.711,ACTIVE,213.51,363.99,60.006,1547324104,"201051344000853","174011545737251",33.48,2.00,0,334.84,377.22,24.1,21.4,0.164,1205305.9,1205305.9,1322,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324121,99243.00
01/12/2019 15:15,2,0.309,ACTIVE,212.38,360.69,60.033,1547324104,"201051344001145","174011545737251",33.56,1.00,0,334.54,366.10,10.6,8.3,0.049,1204150.1,1204150.1,9216,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324122,99244.00
01/12/2019 15:15,2,0.312,ACTIVE,212.38,355.58,60.006,1547324104,"201051344000438","174011545737251",33.00,1.00,0,332.13,363.39,10.5,8.2,0.031,1198129.2,1198129.2,9236,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324123,99245.00
01/12/2019 15:15,2,0.344,ACTIVE,211.93,362.19,59.996,1547324104,"201051344001135","174011545737251",33.73,2.50,0,332.43,370.30,11.8,9.5,0.053,1186541.5,1186541.5,9217,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324123,99246.00
01/12/2019 15:15,2,0.496,ACTIVE,212.83,362.79,59.996,1547324104,"201051344000983","174011545737251",33.56,2.50,0,332.43,381.12,16.9,14.3,0.110,1204921.5,1204921.5,1323,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324124,99247.00
01/12/2019 15:15,2,0.811,ACTIVE,212.38,353.17,60.001,1547324104,"201051344001203","174011545737251",32.32,1.00,0,332.13,367.60,26.6,23.7,0.199,1195294.6,1195294.6,9251,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324125,99248.00
01/12/2019 15:15,2,0.373,ACTIVE,212.16,354.97,59.959,1547324104,"201051344001230","174011545737251",32.88,1.00,0,331.83,374.21,12.4,10.1,0.057,1189806.5,1189806.5,9241,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324126,99249.00
01/12/2019 15:15,2,0.338,ACTIVE,211.70,360.08,60.006,1547324104,"201051344000646","174011545737251",33.46,1.00,0,332.73,364.59,11.5,9.1,0.049,1184480.6,1184480.6,9239,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324127,99250.00
01/12/2019 15:15,2,0.311,ACTIVE,213.06,368.50,60.001,1547324104,"201051344000867","174011545737251",34.41,3.00,0,333.63,373.31,10.9,8.6,0.040,1186474.8,1186474.8,33074,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324128,99251.00
01/12/2019 15:15,2,0.334,ACTIVE,213.29,364.89,59.996,1547324104,"201051344000633","174011545737251",33.91,1.00,0,334.54,370.30,11.6,9.2,0.040,1185396.1,1185396.1,33120,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324129,99252.00
01/12/2019 15:15,2,0.416,ACTIVE,211.70,338.74,59.996,1547324104,"201051344000955","174011545737251",31.15,1.50,0,332.13,362.19,13.2,10.8,0.062,1203298.6,1203298.6,9235,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324130,99253.00
01/12/2019 15:15,2,0.438,ACTIVE,213.06,357.38,60.001,1547324104,"201051344000648","174011545737251",33.14,1.00,0,333.33,367.90,14.7,12.3,0.075,1193451.6,1193451.6,33044,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324131,99254.00
01/12/2019 15:15,2,0.730,ACTIVE,213.29,358.88,59.996,1547324104,"201051344000645","174011545737251",32.96,3.00,0,333.33,368.80,24.5,21.7,0.164,1197730.4,1197730.4,33042,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324132,99255.00
01/12/2019 15:15,2,0.854,ACTIVE,213.06,348.36,59.996,1547324104,"201051344000569","174011545737251",31.77,2.00,0,332.13,362.49,27.5,24.6,0.203,1214729.5,1214729.5,1312,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324133,99256.00
01/12/2019 15:15,2,0.891,ACTIVE,213.06,348.66,59.990,1547324104,"179051228000119","174011545737251",31.93,4.50,0,334.84,359.18,28.8,25.9,0.199,1261.8,1261.8,1320,0,0,0,L,46974696,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547324134,99257.00
01/12/2019 15:30,2,0.406,ACTIVE,212.61,364.29,59.980,1547325004,"201051344000579","174011545737251",33.87,1.50,0,333.33,374.51,13.9,11.5,0.062,1214541.5,1214541.5,1331,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325005,99258.00
01/12/2019 15:30,2,0.746,ACTIVE,211.93,368.50,60.017,1547325004,"201051344001025","174011545737251",34.01,2.00,0,333.03,382.33,25.6,22.8,0.177,1199337.3,1199337.3,9252,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325006,99259.00
01/12/2019 15:30,2,1.000,ACTIVE,212.38,348.66,60.022,1547325004,"201051344001093","174011545737251",31.65,2.50,0,331.53,366.70,32.1,29.1,0.225,1191447.2,1191447.2,9234,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325007,99260.00
01/12/2019 15:30,2,0.486,ACTIVE,212.61,344.76,60.033,1547325004,"201051344000458","174011545737251",31.77,3.30,0,333.63,376.62,15.7,13.2,0.084,1200735.5,1200735.5,1331,0,0,0,L,1122011218,1,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325008,99261.00
01/12/2019 15:30,2,0.283,ACTIVE,212.16,371.81,60.012,1547325004,"201051344000890","174011545737251",34.81,2.00,0,331.23,379.02,10.0,7.8,0.027,1195787.4,1195787.4,9230,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325009,99262.00
01/12/2019 15:30,2,0.873,ACTIVE,212.61,341.45,60.059,1547325004,"201051344000988","174011545737251",21.31,1.00,0,318.61,351.37,18.9,16.3,0.137,936864.0,936864.0,1343,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325010,99263.00
01/12/2019 15:30,2,0.445,ACTIVE,212.83,373.01,60.006,1547325004,"201051344000582","174011545737251",34.67,1.00,0,332.13,381.42,15.7,13.2,0.075,1175695.9,1175695.9,9198,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325011,99264.00
01/12/2019 15:30,2,0.453,ACTIVE,212.38,371.81,60.022,1547325004,"201051344000868","174011545737251",34.57,1.50,0,345.36,390.14,15.9,13.4,0.084,1187691.7,1187691.7,33074,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325012,99265.00
01/12/2019 15:30,2,0.953,ACTIVE,213.29,347.76,60.017,1547325004,"201051344000576","174011545737251",31.53,2.00,0,333.03,367.00,30.5,27.5,0.221,1201105.1,1201105.1,5510,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325013,99266.00
01/12/2019 15:30,2,0.383,ACTIVE,212.83,345.96,60.022,1547325004,"201051344001158","174011545737251",31.95,0.50,0,333.03,374.51,12.4,10.1,0.071,1180978.6,1180978.6,1331,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325014,99267.00
01/12/2019 15:30,2,0.857,ACTIVE,212.61,359.78,60.017,1547325004,"201051344000917","174011545737251",32.82,3.70,0,332.13,373.91,28.6,25.6,0.212,1192441.8,1192441.8,9205,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325015,99268.00
01/12/2019 15:30,2,0.410,ACTIVE,212.61,337.54,60.022,1547325004,"201051344000417","174011545737251",21.29,1.00,0,320.71,341.75,8.8,6.6,0.031,967999.3,967999.3,9285,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325016,99269.00
01/12/2019 15:30,2,0.350,ACTIVE,212.61,356.18,60.001,1547325004,"201051344000685","174011545737251",33.12,1.00,0,333.63,363.69,11.7,9.4,0.053,1196698.8,1196698.8,9237,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325017,99270.00
01/12/2019 15:30,2,0.438,ACTIVE,212.38,363.09,60.033,1547325004,"201051344000651","174011545737251",33.73,1.50,0,332.43,371.81,14.9,12.5,0.080,1190520.0,1190520.0,9236,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325018,99271.00
01/12/2019 15:30,2,0.359,ACTIVE,212.38,367.00,60.017,1547325004,"201051344000594","174011545737251",34.09,1.00,0,331.83,373.31,12.4,10.1,0.057,1205445.4,1205445.4,33039,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325019,99272.00
01/12/2019 15:30,2,0.723,ACTIVE,212.61,370.00,60.012,1547325004,"201051344000469","174011545737251",34.13,1.00,0,332.13,382.03,24.9,22.2,0.172,1189580.3,1189580.3,1338,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325019,99273.00
01/12/2019 15:30,2,0.645,ACTIVE,212.38,371.51,60.017,1547325004,"201051344000585","174011545737251",34.33,2.50,0,329.13,383.23,22.5,19.8,0.150,1205286.3,1205286.3,9272,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325020,99274.00
01/12/2019 15:30,2,0.807,ACTIVE,213.29,365.80,59.975,1547325004,"201051344000853","174011545737251",33.62,2.00,0,333.63,377.82,27.5,24.6,0.199,1205311.8,1205311.8,1323,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325021,99275.00
01/12/2019 15:30,2,0.352,ACTIVE,212.38,360.69,60.017,1547325004,"201051344001145","174011545737251",33.48,1.00,0,334.24,368.20,12.0,9.6,0.057,1204152.4,1204152.4,9217,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325022,99276.00
01/12/2019 15:30,2,0.350,ACTIVE,212.38,339.34,60.006,1547325004,"201051344000438","174011545737251",31.25,0.50,0,332.73,361.29,11.2,8.8,0.040,1198131.3,1198131.3,9237,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325023,99277.00
01/12/2019 15:30,2,0.387,ACTIVE,212.16,363.69,60.006,1547325004,"201051344001135","174011545737251",33.83,2.00,0,332.43,373.61,13.3,10.9,0.066,1186544.0,1186544.0,9218,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325024,99278.00
01/12/2019 15:30,2,0.566,ACTIVE,212.61,371.21,60.006,1547325004,"201051344000983","174011545737251",34.35,2.50,0,333.33,386.53,19.8,17.2,0.128,1204925.5,1204925.5,1324,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325025,99279.00
01/12/2019 15:30,2,0.934,ACTIVE,212.38,349.26,60.012,1547325004,"201051344001203","174011545737251",31.85,1.50,0,333.03,370.30,30.2,27.2,0.230,1195301.2,1195301.2,9252,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325026,99280.00
01/12/2019 15:30,2,0.414,ACTIVE,212.16,365.19,60.038,1547325004,"201051344001230","174011545737251",33.91,1.00,0,331.53,374.81,14.2,11.8,0.075,1189809.3,1189809.3,9242,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325027,99281.00
01/12/2019 15:30,2,0.406,ACTIVE,211.93,347.16,60.006,1547325004,"201051344000646","174011545737251",31.99,1.50,0,332.13,369.70,13.2,10.8,0.062,1184483.1,1184483.1,9240,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325028,99282.00
01/12/2019 15:30,2,0.334,ACTIVE,212.83,372.71,60.001,1547325004,"201051344000867","174011545737251",34.77,2.50,0,333.33,378.42,11.8,9.5,0.049,1186477.1,1186477.1,33075,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325029,99283.00
01/12/2019 15:30,2,0.383,ACTIVE,213.29,352.27,59.985,1547325004,"201051344000633","174011545737251",32.56,1.00,0,334.54,371.51,12.6,10.3,0.062,1185398.5,1185398.5,33121,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325030,99284.00
01/12/2019 15:30,2,0.461,ACTIVE,211.93,354.07,59.959,1547325004,"201051344000955","174011545737251",32.72,1.50,0,331.23,363.39,15.3,12.9,0.075,1203301.6,1203301.6,9236,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325031,99285.00
01/12/2019 15:30,2,0.480,ACTIVE,212.83,360.08,60.012,1547325004,"201051344000648","174011545737251",33.50,1.00,0,333.63,373.91,16.3,13.8,0.088,1193454.9,1193454.9,33045,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325031,99286.00
01/12/2019 15:30,2,0.836,ACTIVE,213.06,357.68,60.012,1547325004,"201051344000645","174011545737251",32.74,3.00,0,334.54,373.61,27.8,24.9,0.199,1197736.4,1197736.4,33043,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325032,99287.00
01/12/2019 15:30,2,0.959,ACTIVE,212.83,350.17,60.017,1547325004,"201051344000569","174011545737251",31.83,2.00,0,331.83,368.50,30.9,27.9,0.234,1214736.3,1214736.3,1313,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325033,99288.00
01/12/2019 15:30,2,1.008,ACTIVE,213.06,348.96,60.012,1547325004,"179051228000119","174011545737251",31.77,4.50,0,335.74,367.00,32.4,29.4,0.234,1268.9,1268.9,1321,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325034,99289.00
01/12/2019 15:45,2,0.348,ACTIVE,213.06,359.18,59.996,1547325904,"201051344000579","174011545737251",33.42,1.00,0,333.03,373.01,11.8,9.5,0.044,1214544.1,1214544.1,1332,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325906,99290.00
01/12/2019 15:45,2,0.609,ACTIVE,211.93,364.59,59.990,1547325904,"201051344001025","174011545737251",33.73,2.00,0,331.53,381.73,20.9,18.2,0.133,1199342.6,1199342.6,9253,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325906,99291.00
01/12/2019 15:45,2,0.797,ACTIVE,212.16,346.26,59.969,1547325904,"201051344001093","174011545737251",31.59,2.50,0,330.63,366.40,25.5,22.7,0.164,1191453.9,1191453.9,9235,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325907,99292.00
01/12/2019 15:45,2,0.404,ACTIVE,212.83,360.69,60.006,1547325904,"201051344000458","174011545737251",33.52,3.30,0,332.73,375.41,13.8,11.4,0.066,1200738.7,1200738.7,1332,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325908,99293.00
01/12/2019 15:45,2,0.350,ACTIVE,211.93,355.58,60.028,1547325904,"201051344000890","174011545737251",33.00,1.50,0,332.43,376.62,11.7,9.4,0.049,1195789.9,1195789.9,9231,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325909,99294.00
01/12/2019 15:45,2,0.699,ACTIVE,212.61,340.55,59.964,1547325904,"201051344000988","174011545737251",21.09,1.00,0,331.83,351.97,14.9,12.5,0.097,936867.8,936867.8,1344,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325910,99295.00
01/12/2019 15:45,2,0.385,ACTIVE,212.61,340.55,59.980,1547325904,"201051344000582","174011545737251",31.33,1.00,0,333.03,380.52,12.2,9.9,0.057,1175698.9,1175698.9,9199,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325911,99296.00
01/12/2019 15:45,2,0.375,ACTIVE,212.83,367.60,59.964,1547325904,"201051344000868","174011545737251",34.25,1.50,0,333.03,380.52,13.0,10.7,0.057,1187694.8,1187694.8,33075,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325912,99297.00
01/12/2019 15:45,2,0.760,ACTIVE,213.29,344.76,60.022,1547325904,"201051344000576","174011545737251",31.41,2.00,0,332.73,365.49,24.2,21.4,0.164,1201111.5,1201111.5,5511,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325913,99298.00
01/12/2019 15:45,2,0.324,ACTIVE,213.06,338.14,59.985,1547325904,"201051344001158","174011545737251",30.61,0.50,0,333.63,364.59,10.1,7.8,0.044,1180980.9,1180980.9,1332,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325914,99299.00
01/12/2019 15:45,2,0.680,ACTIVE,212.16,355.58,60.017,1547325904,"201051344000917","174011545737251",32.60,3.30,0,331.53,373.61,22.5,19.8,0.155,1192447.7,1192447.7,9206,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325915,99300.00
01/12/2019 15:45,2,0.350,ACTIVE,212.16,336.04,59.985,1547325904,"201051344000417","174011545737251",21.13,0.50,0,330.93,342.05,7.5,5.3,0.018,968000.8,968000.8,9286,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325916,99301.00
01/12/2019 15:45,2,0.312,ACTIVE,212.16,348.06,59.985,1547325904,"201051344000685","174011545737251",32.16,1.00,0,333.93,362.49,10.2,7.9,0.049,1196701.0,1196701.0,9238,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325917,99302.00
01/12/2019 15:45,2,0.365,ACTIVE,212.38,338.44,59.990,1547325904,"201051344000651","174011545737251",31.19,1.50,0,333.33,372.11,11.6,9.2,0.053,1190522.9,1190522.9,9237,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325918,99303.00
01/12/2019 15:45,2,0.318,ACTIVE,212.61,358.58,59.980,1547325904,"201051344000594","174011545737251",33.28,1.00,0,333.63,373.61,10.8,8.5,0.035,1205447.8,1205447.8,33040,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325919,99304.00
01/12/2019 15:45,2,0.584,ACTIVE,213.06,366.70,59.985,1547325904,"201051344000469","174011545737251",33.91,0.50,0,332.13,381.73,20.1,17.4,0.128,1189585.4,1189585.4,1339,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325920,99305.00
01/12/2019 15:45,2,0.518,ACTIVE,212.16,362.19,59.985,1547325904,"201051344000585","174011545737251",33.44,2.00,0,332.73,381.12,17.6,15.0,0.115,1205290.8,1205290.8,9273,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325921,99306.00
01/12/2019 15:45,2,0.650,ACTIVE,213.51,358.88,59.990,1547325904,"201051344000853","174011545737251",33.04,1.50,0,335.74,377.22,21.8,19.1,0.141,1205317.5,1205317.5,1324,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325922,99307.00
01/12/2019 15:45,2,0.293,ACTIVE,212.16,354.97,59.990,1547325904,"201051344001145","174011545737251",33.02,1.00,0,333.93,368.20,9.8,7.5,0.040,1204154.6,1204154.6,9218,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325923,99308.00
01/12/2019 15:45,2,0.303,ACTIVE,212.16,347.46,59.969,1547325904,"201051344000438","174011545737251",32.18,1.00,0,332.13,362.19,9.9,7.7,0.027,1198133.5,1198133.5,9238,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325924,99309.00
01/12/2019 15:45,2,0.303,ACTIVE,211.70,366.40,59.985,1547325904,"201051344001135","174011545737251",34.15,2.00,0,332.73,372.11,10.5,8.2,0.040,1186546.5,1186546.5,9219,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325925,99310.00
01/12/2019 15:45,2,0.465,ACTIVE,212.83,361.89,59.985,1547325904,"201051344000983","174011545737251",33.54,2.00,0,333.33,385.93,15.9,13.4,0.084,1204929.4,1204929.4,1325,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325926,99311.00
01/12/2019 15:45,2,0.717,ACTIVE,212.16,351.37,59.990,1547325904,"201051344001203","174011545737251",32.28,1.50,0,332.43,368.20,23.4,20.7,0.164,1195307.4,1195307.4,9253,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325927,99312.00
01/12/2019 15:45,2,0.346,ACTIVE,211.93,344.15,59.980,1547325904,"201051344001230","174011545737251",31.71,1.00,0,333.03,373.91,11.1,8.8,0.049,1189812.0,1189812.0,9243,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325927,99313.00
01/12/2019 15:45,2,0.342,ACTIVE,211.70,338.44,59.985,1547325904,"201051344000646","174011545737251",27.67,1.00,0,332.43,370.00,9.4,7.2,0.035,1184485.6,1184485.6,9241,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325928,99314.00
01/12/2019 15:45,2,0.295,ACTIVE,213.06,360.38,60.022,1547325904,"201051344000867","174011545737251",33.60,2.50,0,333.33,377.82,10.1,7.8,0.031,1186479.3,1186479.3,33076,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325929,99315.00
01/12/2019 15:45,2,0.314,ACTIVE,213.29,363.09,59.953,1547325904,"201051344000633","174011545737251",33.79,1.00,0,333.93,370.30,10.8,8.5,0.044,1185400.9,1185400.9,33122,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325930,99316.00
01/12/2019 15:45,2,0.389,ACTIVE,211.70,336.94,59.990,1547325904,"201051344000955","174011545737251",30.71,1.50,0,332.13,362.49,12.1,9.7,0.053,1203304.5,1203304.5,9237,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325931,99317.00
01/12/2019 15:45,2,0.408,ACTIVE,213.06,349.86,59.964,1547325904,"201051344000648","174011545737251",32.40,1.00,0,333.03,374.81,13.4,11.0,0.066,1193458.1,1193458.1,33046,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325932,99318.00
01/12/2019 15:45,2,0.664,ACTIVE,213.29,354.67,59.980,1547325904,"201051344000645","174011545737251",32.60,3.00,0,333.63,373.01,22.0,19.3,0.146,1197742.1,1197742.1,33044,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325933,99319.00
01/12/2019 15:45,2,0.760,ACTIVE,212.83,345.96,59.990,1547325904,"201051344000569","174011545737251",31.51,1.50,0,333.63,365.49,24.2,21.5,0.168,1214742.7,1214742.7,1314,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325934,99320.00
01/12/2019 15:45,2,0.797,ACTIVE,213.06,345.96,59.985,1547325904,"179051228000119","174011545737251",31.71,4.50,0,332.73,365.80,25.6,22.8,0.164,1275.6,1275.6,1322,0,0,0,L,46974696,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547325935,99321.00
01/12/2019 16:00,2,0.285,ACTIVE,212.83,336.94,60.038,1547326804,"201051344000579","174011545737251",30.24,1.00,0,333.03,368.80,8.8,6.5,0.022,1214546.0,1214546.0,1333,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326805,99322.00
01/12/2019 16:00,2,0.461,ACTIVE,211.93,351.07,60.038,1547326804,"201051344001025","174011545737251",32.44,1.00,0,330.93,376.01,15.2,12.8,0.075,1199346.2,1199346.2,9254,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326806,99323.00
01/12/2019 16:00,2,0.598,ACTIVE,212.16,339.04,60.054,1547326804,"201051344001093","174011545737251",30.75,2.00,0,330.33,359.78,18.7,16.1,0.102,1191458.5,1191458.5,9236,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326807,99324.00
01/12/2019 16:00,2,0.316,ACTIVE,212.61,353.17,60.038,1547326804,"201051344000458","174011545737251",32.80,3.30,0,333.63,370.60,10.6,8.3,0.040,1200741.0,1200741.0,1333,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326808,99325.00
01/12/2019 16:00,2,0.293,ACTIVE,211.70,335.44,60.028,1547326804,"201051344000890","174011545737251",30.71,1.50,0,330.93,359.18,9.2,6.9,0.027,1195791.8,1195791.8,9232,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326809,99326.00
01/12/2019 16:00,2,0.508,ACTIVE,212.61,339.34,60.038,1547326804,"201051344000988","174011545737251",20.48,1.00,0,331.23,350.17,10.5,8.2,0.062,936870.2,936870.2,1345,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326810,99327.00
01/12/2019 16:00,2,0.295,ACTIVE,212.38,355.28,60.038,1547326804,"201051344000582","174011545737251",32.96,1.00,0,332.13,373.01,9.9,7.6,0.031,1175701.1,1175701.1,9200,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326811,99328.00
01/12/2019 16:00,2,0.295,ACTIVE,212.61,339.95,60.038,1547326804,"201051344000868","174011545737251",31.39,1.00,0,333.63,373.61,9.4,7.2,0.035,1187696.9,1187696.9,33076,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326812,99329.00
