ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 16:00,2,0.549,ACTIVE,213.29,342.35,60.043,1547326804,"201051344000576","174011545737251",31.39,1.50,0,332.43,357.08,17.5,14.9,0.102,1201115.7,1201115.7,5512,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326813,99330.00
01/12/2019 16:00,2,0.254,ACTIVE,212.83,337.24,60.038,1547326804,"201051344001158","174011545737251",30.06,0.00,0,331.23,361.59,7.7,5.5,0.027,1180982.5,1180982.5,1333,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326814,99331.00
01/12/2019 16:00,2,0.498,ACTIVE,211.93,343.85,60.028,1547326804,"201051344000917","174011545737251",31.49,3.00,0,331.53,368.20,15.9,13.5,0.093,1192451.5,1192451.5,9207,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326815,99332.00
01/12/2019 16:00,2,0.293,ACTIVE,211.93,335.74,60.038,1547326804,"201051344000417","174011545737251",20.83,0.50,0,331.53,341.45,6.2,4.1,0.009,968002.0,968002.0,9287,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326816,99333.00
01/12/2019 16:00,2,0.252,ACTIVE,211.93,336.64,60.028,1547326804,"201051344000685","174011545737251",30.38,1.00,0,333.33,350.77,7.8,5.6,0.022,1196702.6,1196702.6,9239,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326817,99334.00
01/12/2019 16:00,2,0.291,ACTIVE,211.93,342.05,60.038,1547326804,"201051344000651","174011545737251",31.61,0.50,0,332.43,365.19,9.3,7.1,0.035,1190524.8,1190524.8,9238,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326818,99335.00
01/12/2019 16:00,2,0.254,ACTIVE,212.38,336.64,60.033,1547326804,"201051344000594","174011545737251",30.97,0.50,0,331.23,364.29,8.0,5.8,0.022,1205449.5,1205449.5,33041,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326819,99336.00
01/12/2019 16:00,2,0.473,ACTIVE,212.83,342.35,60.033,1547326804,"201051344000469","174011545737251",31.49,0.50,0,330.63,374.51,15.1,12.6,0.084,1189588.9,1189588.9,1340,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326820,99337.00
01/12/2019 16:00,2,0.398,ACTIVE,212.16,359.48,60.043,1547326804,"201051344000585","174011545737251",33.28,2.00,0,332.43,376.01,13.5,11.1,0.066,1205293.9,1205293.9,9274,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326820,99338.00
01/12/2019 16:00,2,0.488,ACTIVE,213.29,351.67,60.038,1547326804,"201051344000853","174011545737251",32.50,1.00,0,334.54,374.21,16.1,13.6,0.093,1205321.3,1205321.3,1325,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326821,99339.00
01/12/2019 16:00,2,0.223,ACTIVE,212.16,342.35,60.001,1547326804,"201051344001145","174011545737251",31.73,0.50,0,333.63,360.99,7.2,5.0,0.022,1204156.0,1204156.0,9219,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326822,99340.00
01/12/2019 16:00,2,0.244,ACTIVE,211.93,336.04,60.012,1547326804,"201051344000438","174011545737251",30.32,0.50,0,331.53,355.58,7.5,5.4,0.013,1198135.0,1198135.0,9239,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326823,99341.00
01/12/2019 16:00,2,0.246,ACTIVE,211.70,353.77,60.028,1547326804,"201051344001135","174011545737251",32.92,1.50,0,331.83,369.70,8.2,6.0,0.022,1186548.2,1186548.2,9220,0,0,0,L,1122011218,1,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326824,99342.00
01/12/2019 16:00,2,0.352,ACTIVE,212.83,363.39,60.028,1547326804,"201051344000983","174011545737251",33.83,2.00,0,333.03,376.92,12.2,9.8,0.062,1204932.1,1204932.1,1326,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326825,99343.00
01/12/2019 16:00,2,0.543,ACTIVE,211.93,338.74,60.033,1547326804,"201051344001203","174011545737251",31.03,1.50,0,331.83,363.99,17.1,14.6,0.106,1195311.5,1195311.5,9254,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326826,99344.00
01/12/2019 16:00,2,0.271,ACTIVE,211.93,335.44,60.028,1547326804,"201051344001230","174011545737251",30.71,0.50,0,330.93,363.39,8.5,6.3,0.027,1189813.8,1189813.8,9244,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326827,99345.00
01/12/2019 16:00,2,0.264,ACTIVE,211.48,336.04,60.012,1547326804,"201051344000646","174011545737251",30.83,0.50,0,332.13,360.99,8.3,6.1,0.027,1184487.3,1184487.3,9242,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326828,99346.00
01/12/2019 16:00,2,0.244,ACTIVE,213.06,336.94,60.049,1547326804,"201051344000867","174011545737251",30.43,2.50,0,332.73,366.70,7.5,5.3,0.013,1186480.8,1186480.8,33077,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326829,99347.00
01/12/2019 16:00,2,0.256,ACTIVE,213.51,347.76,60.028,1547326804,"201051344000633","174011545737251",32.18,0.50,0,333.63,367.00,8.4,6.2,0.018,1185402.6,1185402.6,33123,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326830,99348.00
01/12/2019 16:00,2,0.311,ACTIVE,211.48,336.94,60.033,1547326804,"201051344000955","174011545737251",31.09,1.00,0,330.63,360.38,9.8,7.6,0.027,1203306.6,1203306.6,9238,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326831,99349.00
01/12/2019 16:00,2,0.316,ACTIVE,212.83,354.37,60.033,1547326804,"201051344000648","174011545737251",32.92,0.50,0,334.54,364.89,10.6,8.3,0.040,1193460.3,1193460.3,33047,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326832,99350.00
01/12/2019 16:00,2,0.492,ACTIVE,213.29,345.36,60.038,1547326804,"201051344000645","174011545737251",31.79,3.00,0,333.93,366.10,15.9,13.4,0.093,1197745.9,1197745.9,33045,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326833,99351.00
01/12/2019 16:00,2,0.559,ACTIVE,212.83,340.25,60.022,1547326804,"201051344000569","174011545737251",31.15,1.50,0,332.43,359.78,17.6,15.1,0.106,1214747.0,1214747.0,1315,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326834,99352.00
01/12/2019 16:00,2,0.602,ACTIVE,213.06,343.55,60.001,1547326804,"179051228000119","174011545737251",30.99,4.00,0,334.84,357.08,18.9,16.3,0.110,1280.2,1280.2,1323,0,0,0,L,46974696,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547326835,99353.00
01/12/2019 16:15,2,0.256,ACTIVE,212.61,336.34,60.006,1547327704,"201051344000579","174011545737251",28.37,0.50,0,332.13,343.55,7.4,5.2,0.009,1214547.4,1214547.4,1334,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327705,99354.00
01/12/2019 16:15,2,0.383,ACTIVE,211.70,350.77,60.038,1547327704,"201051344001025","174011545737251",32.58,1.00,0,330.93,365.49,12.7,10.3,0.057,1199349.1,1199349.1,9255,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327706,99355.00
01/12/2019 16:15,2,0.500,ACTIVE,211.93,338.14,60.022,1547327704,"201051344001093","174011545737251",29.76,1.50,0,330.03,353.17,15.1,12.6,0.071,1191462.0,1191462.0,9237,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327707,99356.00
01/12/2019 16:15,2,0.268,ACTIVE,212.61,345.36,60.038,1547327704,"201051344000458","174011545737251",32.01,2.50,0,332.43,359.18,8.7,6.5,0.027,1200742.8,1200742.8,1334,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327708,99357.00
01/12/2019 16:15,2,0.250,ACTIVE,211.93,335.14,60.038,1547327704,"201051344000890","174011545737251",30.24,1.00,0,330.33,349.26,7.7,5.5,0.013,1195793.4,1195793.4,9233,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327709,99358.00
01/12/2019 16:15,2,0.416,ACTIVE,212.61,338.44,59.990,1547327704,"201051344000988","174011545737251",20.54,0.50,0,330.93,346.26,8.7,6.4,0.040,936872.0,936872.0,1346,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327710,99359.00
01/12/2019 16:15,2,0.258,ACTIVE,212.38,336.04,60.038,1547327704,"201051344000582","174011545737251",30.26,0.50,0,332.43,361.29,7.9,5.7,0.022,1175702.7,1175702.7,9201,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327711,99360.00
01/12/2019 16:15,2,0.248,ACTIVE,212.61,338.44,60.038,1547327704,"201051344000868","174011545737251",31.23,0.50,0,333.33,350.17,7.8,5.7,0.022,1187698.4,1187698.4,33077,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327712,99361.00
01/12/2019 16:15,2,0.455,ACTIVE,213.29,340.25,60.033,1547327704,"201051344000576","174011545737251",30.30,1.00,0,333.03,355.58,14.0,11.6,0.075,1201119.0,1201119.0,5513,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327713,99362.00
01/12/2019 16:15,2,0.207,ACTIVE,212.83,336.64,60.038,1547327704,"201051344001158","174011545737251",29.86,-0.50,0,330.93,344.15,6.3,4.1,0.013,1180983.7,1180983.7,1334,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327714,99363.00
01/12/2019 16:15,2,0.402,ACTIVE,211.93,341.15,60.028,1547327704,"201051344000917","174011545737251",31.35,2.50,0,331.83,360.08,12.8,10.4,0.062,1192454.5,1192454.5,9208,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327714,99364.00
01/12/2019 16:15,2,0.262,ALERT,212.16,324.92,60.028,1547327704,"201051344000417","174011545737251",20.99,0.00,0,296.36,345.06,5.6,3.5,0.000,968002.9,968002.9,9288,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327716,99365.00
01/12/2019 16:15,2,0.244,ACTIVE,212.16,336.94,60.043,1547327704,"201051344000685","174011545737251",25.98,0.50,0,330.03,341.45,6.5,4.3,0.009,1196703.8,1196703.8,9240,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327717,99366.00
01/12/2019 16:15,2,0.250,ACTIVE,212.16,336.04,60.033,1547327704,"201051344000651","174011545737251",30.65,0.50,0,332.13,357.98,7.8,5.6,0.018,1190526.4,1190526.4,9239,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327718,99367.00
01/12/2019 16:15,2,0.217,ACTIVE,212.61,337.24,60.033,1547327704,"201051344000594","174011545737251",29.32,0.00,0,330.93,347.16,6.5,4.3,0.013,1205450.7,1205450.7,33042,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327719,99368.00
01/12/2019 16:15,2,0.373,ACTIVE,213.06,356.48,60.075,1547327704,"201051344000469","174011545737251",33.00,0.00,0,331.23,367.90,12.5,10.2,0.057,1189591.7,1189591.7,1341,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327720,99369.00
01/12/2019 16:15,2,0.328,ACTIVE,212.16,357.38,60.054,1547327704,"201051344000585","174011545737251",33.14,1.00,0,332.73,368.80,11.0,8.7,0.040,1205296.3,1205296.3,9275,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327721,99370.00
01/12/2019 16:15,2,0.391,ACTIVE,213.51,348.36,60.070,1547327704,"201051344000853","174011545737251",32.18,1.00,0,333.93,363.99,12.8,10.4,0.066,1205324.2,1205324.2,1326,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327722,99371.00
01/12/2019 16:15,2,0.189,ACTIVE,212.16,336.34,60.033,1547327704,"201051344001145","174011545737251",29.12,0.00,0,333.03,350.47,5.6,3.5,0.013,1204157.0,1204157.0,9220,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327723,99372.00
01/12/2019 16:15,2,0.215,ACTIVE,211.93,336.04,60.012,1547327704,"201051344000438","174011545737251",28.29,0.00,0,327.02,345.06,6.2,4.1,0.000,1198136.1,1198136.1,9240,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327724,99373.00
01/12/2019 16:15,2,0.213,ACTIVE,211.70,334.84,60.054,1547327704,"201051344001135","174011545737251",30.36,1.00,0,331.83,361.89,6.5,4.4,0.013,1186549.5,1186549.5,9221,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327725,99374.00
01/12/2019 16:15,2,0.297,ACTIVE,212.61,356.78,60.022,1547327704,"201051344000983","174011545737251",33.14,1.50,0,333.93,371.51,10.0,7.7,0.040,1204934.3,1204934.3,1327,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327726,99375.00
01/12/2019 16:15,2,0.439,ACTIVE,211.93,337.24,60.006,1547327704,"201051344001203","174011545737251",30.22,1.00,0,331.83,358.58,13.6,11.2,0.080,1195314.7,1195314.7,9255,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327726,99376.00
01/12/2019 16:15,2,0.252,ACTIVE,211.93,335.74,60.043,1547327704,"201051344001230","174011545737251",26.68,0.50,0,330.03,340.85,6.8,4.7,0.018,1189815.1,1189815.1,9245,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327727,99377.00
01/12/2019 16:15,2,0.225,ACTIVE,211.70,336.04,60.043,1547327704,"201051344000646","174011545737251",30.04,0.50,0,330.03,341.45,6.8,4.7,0.013,1184488.6,1184488.6,9243,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327728,99378.00
01/12/2019 16:15,2,0.207,ACTIVE,212.83,336.94,60.012,1547327704,"201051344000867","174011545737251",29.44,2.00,0,331.53,342.95,6.2,4.0,0.009,1186482.0,1186482.0,33078,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327729,99379.00
01/12/2019 16:15,2,0.221,ACTIVE,213.29,338.74,60.054,1547327704,"201051344000633","174011545737251",29.48,0.00,0,333.33,354.37,6.6,4.5,0.009,1185403.9,1185403.9,33124,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327730,99380.00
01/12/2019 16:15,2,0.271,ACTIVE,211.48,335.44,60.043,1547327704,"201051344000955","174011545737251",29.60,1.00,0,330.33,346.56,8.2,6.0,0.018,1203308.2,1203308.2,9239,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327731,99381.00
01/12/2019 16:15,2,0.279,ACTIVE,212.83,336.94,60.033,1547327704,"201051344000648","174011545737251",30.79,0.00,0,333.63,359.18,8.8,6.5,0.022,1193462.1,1193462.1,33048,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327732,99382.00
01/12/2019 16:15,2,0.398,ACTIVE,213.29,338.74,60.033,1547327704,"201051344000645","174011545737251",30.61,2.50,0,333.63,360.99,12.4,10.0,0.062,1197748.8,1197748.8,33046,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327733,99383.00
01/12/2019 16:15,2,0.459,ACTIVE,212.83,339.04,60.033,1547327704,"201051344000569","174011545737251",29.58,1.00,0,331.83,354.97,13.8,11.3,0.075,1214750.2,1214750.2,1316,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327734,99384.00
01/12/2019 16:15,2,0.484,ACTIVE,213.06,342.05,60.033,1547327704,"179051228000119","174011545737251",30.77,3.70,0,332.73,354.67,15.1,12.6,0.071,1283.8,1283.8,1324,0,0,0,L,46974696,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547327735,99385.00
01/12/2019 16:30,2,0.250,ACTIVE,212.38,335.74,60.006,1547328604,"201051344000579","174011545737251",25.25,0.00,0,313.20,354.97,6.5,4.3,0.004,1214548.6,1214548.6,1335,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328605,99386.00
01/12/2019 16:30,2,0.326,ACTIVE,211.70,345.36,60.017,1547328604,"201051344001025","174011545737251",31.97,0.50,0,330.33,358.88,10.6,8.3,0.044,1199351.4,1199351.4,9256,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328606,99387.00
01/12/2019 16:30,2,0.377,ACTIVE,211.93,347.46,60.012,1547328604,"201051344001093","174011545737251",32.14,1.50,0,330.33,354.67,12.3,10.0,0.035,1191464.8,1191464.8,9238,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328607,99388.00
01/12/2019 16:30,2,0.236,ACTIVE,212.16,335.74,60.006,1547328604,"201051344000458","174011545737251",30.26,2.50,0,331.53,357.38,7.3,5.1,0.013,1200744.3,1200744.3,1335,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328608,99389.00
01/12/2019 16:30,2,0.223,ACTIVE,211.70,334.54,60.006,1547328604,"201051344000890","174011545737251",28.61,0.50,0,325.22,345.96,6.5,4.3,0.009,1195794.6,1195794.6,9234,0,0,0,L,1122011218,1,122.01,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328609,99390.00
01/12/2019 16:30,2,0.352,ACTIVE,212.16,337.84,60.049,1547328604,"201051344000988","174011545737251",19.82,0.00,0,330.93,344.76,7.1,4.9,0.027,936873.4,936873.4,1347,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328610,99391.00
01/12/2019 16:30,2,0.246,ACTIVE,212.38,336.04,60.006,1547328604,"201051344000582","174011545737251",27.85,0.00,0,330.93,345.06,7.0,4.8,0.013,1175704.0,1175704.0,9202,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328611,99392.00
01/12/2019 16:30,2,0.221,ACTIVE,212.16,336.64,60.012,1547328604,"201051344000868","174011545737251",29.52,0.00,0,331.23,345.66,6.6,4.5,0.013,1187699.7,1187699.7,33078,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328612,99393.00
01/12/2019 16:30,2,0.371,ACTIVE,212.83,338.44,59.980,1547328604,"201051344000576","174011545737251",30.63,0.50,0,332.43,346.86,11.6,9.2,0.057,1201121.6,1201121.6,5514,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328613,99394.00
01/12/2019 16:30,2,0.213,ACTIVE,212.38,336.04,60.033,1547328604,"201051344001158","174011545737251",24.73,-0.50,0,327.92,345.96,5.3,3.2,0.004,1180984.6,1180984.6,1335,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328614,99395.00
01/12/2019 16:30,2,0.314,ACTIVE,212.16,346.86,60.017,1547328604,"201051344000917","174011545737251",31.93,2.00,0,332.13,357.08,10.2,7.9,0.040,1192456.7,1192456.7,9209,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328615,99396.00
01/12/2019 16:30,2,0.254,ALERT,211.93,299.07,59.990,1547328604,"201051344000417","174011545737251",20.30,-0.50,0,296.66,341.45,5.2,3.1,0.000,968003.7,968003.7,9290,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,15,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328617,99397.00
01/12/2019 16:30,2,0.211,ALERT,212.16,336.64,60.012,1547328604,"201051344000685","174011545737251",25.54,0.00,0,296.96,340.85,5.5,3.4,0.000,1196704.8,1196704.8,9241,0,0,0,L,1122011218,1,122.46,120.88,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328618,99398.00
01/12/2019 16:30,2,0.254,ACTIVE,211.93,336.34,60.006,1547328604,"201051344000651","174011545737251",24.89,-0.50,0,330.63,340.85,6.5,4.3,0.004,1190527.6,1190527.6,9240,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328619,99399.00
01/12/2019 16:30,2,0.191,ALERT,211.93,335.74,60.006,1547328604,"201051344000594","174011545737251",27.83,0.00,0,298.17,340.25,5.5,3.3,0.004,1205451.7,1205451.7,33043,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328621,99400.00
01/12/2019 16:30,2,0.338,ACTIVE,212.38,343.85,60.017,1547328604,"201051344000469","174011545737251",31.73,-0.50,0,331.53,361.59,10.9,8.6,0.044,1189594.1,1189594.1,1342,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328622,99401.00
01/12/2019 16:30,2,0.285,ACTIVE,212.16,342.05,60.028,1547328604,"201051344000585","174011545737251",31.57,1.00,0,331.83,362.19,9.2,6.9,0.031,1205298.3,1205298.3,9276,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328623,99402.00
01/12/2019 16:30,2,0.328,ACTIVE,212.83,339.65,60.012,1547328604,"201051344000853","174011545737251",31.33,0.00,0,334.24,355.58,10.4,8.2,0.040,1205326.5,1205326.5,1327,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328624,99403.00
01/12/2019 16:30,2,0.168,ACTIVE,211.93,336.04,60.054,1547328604,"201051344001145","174011545737251",27.06,0.00,0,306.88,361.29,4.7,2.6,0.004,1204157.8,1204157.8,9221,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328625,99404.00
01/12/2019 16:30,2,0.199,ALERT,211.70,323.41,60.017,1547328604,"201051344000438","174011545737251",25.76,-0.50,0,298.17,344.76,5.2,3.1,0.000,1198137.0,1198137.0,9241,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328627,99405.00
01/12/2019 16:30,2,0.186,ACTIVE,211.48,334.24,60.006,1547328604,"201051344001135","174011545737251",28.73,0.50,0,329.73,341.75,5.4,3.3,0.009,1186550.5,1186550.5,9222,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328628,99406.00
01/12/2019 16:30,2,0.250,ACTIVE,212.38,356.18,59.996,1547328604,"201051344000983","174011545737251",33.10,1.00,0,331.83,362.49,8.4,6.2,0.027,1204936.0,1204936.0,1328,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328629,99407.00
01/12/2019 16:30,2,0.330,ACTIVE,211.70,342.35,60.033,1547328604,"201051344001203","174011545737251",31.63,0.50,0,330.33,355.88,10.6,8.3,0.049,1195317.0,1195317.0,9256,0,0,0,L,1122011218,1,122.23,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328629,99408.00
01/12/2019 16:30,2,0.203,ACTIVE,211.93,335.14,60.017,1547328604,"201051344001230","174011545737251",27.17,0.00,0,324.92,344.45,5.6,3.5,0.004,1189816.2,1189816.2,9246,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328630,99409.00
01/12/2019 16:30,2,0.215,ACTIVE,211.48,335.44,60.006,1547328604,"201051344000646","174011545737251",26.52,0.00,0,329.43,342.35,5.8,3.7,0.009,1184489.7,1184489.7,9244,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328631,99410.00
01/12/2019 16:30,2,0.184,ALERT,212.61,335.74,60.017,1547328604,"201051344000867","174011545737251",27.85,1.50,0,297.57,341.45,5.2,3.1,0.004,1186482.9,1186482.9,33079,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328633,99411.00
01/12/2019 16:30,2,0.219,ALERT,212.83,337.84,60.017,1547328604,"201051344000633","174011545737251",25.37,0.00,0,296.06,341.75,5.7,3.5,0.000,1185404.9,1185404.9,33125,0,0,0,L,1122011218,1,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328635,99412.00
01/12/2019 16:30,2,0.236,ACTIVE,211.48,334.84,60.038,1547328604,"201051344000955","174011545737251",28.57,0.00,0,330.03,339.95,6.8,4.7,0.000,1203309.6,1203309.6,9240,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328636,99413.00
01/12/2019 16:30,2,0.240,ACTIVE,212.38,336.04,60.006,1547328604,"201051344000648","174011545737251",30.38,-0.50,0,332.43,349.26,7.5,5.3,0.009,1193463.6,1193463.6,33049,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328637,99414.00
01/12/2019 16:30,2,0.324,ACTIVE,212.61,337.54,59.985,1547328604,"201051344000645","174011545737251",31.09,2.00,0,332.13,351.97,10.3,8.0,0.044,1197751.0,1197751.0,33047,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328638,99415.00
01/12/2019 16:30,2,0.359,ACTIVE,212.38,338.14,60.033,1547328604,"201051344000569","174011545737251",30.67,1.00,0,331.23,351.07,11.2,8.9,0.053,1214752.8,1214752.8,1318,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328639,99416.00
01/12/2019 16:30,2,0.406,ACTIVE,212.83,340.85,60.006,1547328604,"179051228000119","174011545737251",30.30,3.70,0,332.13,350.17,12.5,10.1,0.044,1286.6,1286.6,1325,0,0,0,L,46974696,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547328640,99417.00
01/12/2019 16:45,2,0.193,ALERT,211.93,300.27,60.017,1547329503,"201051344000579","174011545737251",21.87,-0.50,0,297.87,337.84,4.3,2.2,0.000,1214549.4,1214549.4,1336,0,0,0,L,1122011218,1,120.65,121.55,0002,-4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329506,99418.00
01/12/2019 16:45,2,0.238,ACTIVE,211.48,334.24,60.012,1547329503,"201051344001025","174011545737251",30.32,0.00,0,330.33,355.58,7.3,5.2,0.013,1199353.0,1199353.0,9257,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329506,99419.00
01/12/2019 16:45,2,0.309,ACTIVE,211.70,335.14,60.022,1547329503,"201051344001093","174011545737251",29.40,1.00,0,330.03,351.97,9.2,7.0,0.022,1191466.9,1191466.9,9239,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329507,99420.00
01/12/2019 16:45,2,0.188,ACTIVE,211.93,328.22,60.028,1547329503,"201051344000458","174011545737251",26.12,2.00,0,325.82,345.96,5.0,2.9,0.000,1200745.2,1200745.2,1336,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329508,99421.00
01/12/2019 16:45,2,0.180,ALERT,211.48,299.07,60.022,1547329503,"201051344000890","174011545737251",22.66,0.00,0,297.57,344.45,4.2,2.1,0.000,1195795.4,1195795.4,9235,0,0,0,L,1122011218,1,121.55,120.42,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329510,99422.00
01/12/2019 16:45,2,0.230,ACTIVE,211.93,336.64,59.996,1547329503,"201051344000988","174011545737251",19.92,0.00,0,329.13,342.65,4.7,2.6,0.009,936874.3,936874.3,1348,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329511,99423.00
01/12/2019 16:45,2,0.221,ACTIVE,212.16,328.82,60.001,1547329503,"201051344000582","174011545737251",22.80,-0.50,0,320.71,347.16,5.1,3.0,0.000,1175705.0,1175705.0,9203,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329512,99424.00
01/12/2019 16:45,2,0.174,ACTIVE,212.16,335.74,60.001,1547329503,"201051344000868","174011545737251",26.34,0.00,0,324.32,346.26,4.7,2.6,0.000,1187700.5,1187700.5,33079,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329513,99425.00
01/12/2019 16:45,2,0.287,ACTIVE,212.61,336.64,60.022,1547329503,"201051344000576","174011545737251",28.45,0.50,0,330.93,345.06,8.3,6.1,0.022,1201123.5,1201123.5,5515,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329514,99426.00
01/12/2019 16:45,2,0.156,ALERT,212.16,299.07,60.049,1547329503,"201051344001158","174011545737251",22.76,-1.50,0,297.26,339.95,3.6,1.6,0.000,1180985.2,1180985.2,1336,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329516,99427.00
01/12/2019 16:45,2,0.254,ACTIVE,211.93,335.74,60.028,1547329503,"201051344000917","174011545737251",28.51,2.00,0,331.23,349.56,7.3,5.2,0.018,1192458.4,1192458.4,9210,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329517,99428.00
01/12/2019 16:45,2,0.205,ACTIVE,211.70,297.87,60.022,1547329503,"201051344000417","174011545737251",18.47,-1.00,0,296.66,299.97,3.9,1.8,0.000,968004.3,968004.3,9292,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329518,99429.00
01/12/2019 16:45,2,0.154,ALERT,211.70,298.47,60.017,1547329503,"201051344000685","174011545737251",21.45,-0.50,0,296.66,338.74,3.4,1.3,0.000,1196705.3,1196705.3,9243,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329519,99430.00
01/12/2019 16:45,2,0.186,ALERT,211.70,297.87,60.012,1547329503,"201051344000651","174011545737251",23.12,-1.00,0,296.66,349.56,4.4,2.3,0.000,1190528.5,1190528.5,9241,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329521,99431.00
01/12/2019 16:45,2,0.160,ALERT,211.70,299.67,59.980,1547329503,"201051344000594","174011545737251",21.53,-1.00,0,297.26,337.24,3.5,1.4,0.000,1205452.2,1205452.2,33045,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329523,99432.00
01/12/2019 16:45,2,0.273,ACTIVE,212.16,335.74,60.022,1547329503,"201051344000469","174011545737251",28.77,-1.00,0,330.93,351.07,8.0,5.8,0.018,1189595.8,1189595.8,1343,0,0,0,L,1122011218,1,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329524,99433.00
01/12/2019 16:45,2,0.209,ACTIVE,211.93,335.74,60.022,1547329503,"201051344000585","174011545737251",28.94,0.50,0,330.93,354.67,6.1,4.0,0.009,1205299.6,1205299.6,9277,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329525,99434.00
01/12/2019 16:45,2,0.232,ACTIVE,212.61,337.54,60.075,1547329503,"201051344000853","174011545737251",28.82,0.00,0,333.93,348.36,6.8,4.6,0.018,1205328.1,1205328.1,1328,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329526,99435.00
01/12/2019 16:45,2,0.145,ALERT,211.70,298.77,60.033,1547329503,"201051344001145","174011545737251",19.80,-1.00,0,296.96,338.74,2.9,0.9,0.000,1204158.2,1204158.2,9222,0,0,0,L,1122011218,1,121.55,120.88,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329528,99436.00
01/12/2019 16:45,2,0.168,ACTIVE,211.70,298.47,60.028,1547329503,"201051344000438","174011545737251",17.29,-1.00,0,297.57,324.02,3.0,0.9,0.000,1198137.5,1198137.5,9243,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329529,99437.00
01/12/2019 16:45,2,0.146,ALERT,211.25,298.47,60.028,1547329503,"201051344001135","174011545737251",22.58,0.00,0,296.66,338.44,3.4,1.4,0.000,1186551.1,1186551.1,9223,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329530,99438.00
01/12/2019 16:45,2,0.199,ACTIVE,212.16,335.14,60.028,1547329503,"201051344000983","174011545737251",28.75,0.50,0,332.13,361.29,5.8,3.7,0.013,1204937.2,1204937.2,1329,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329531,99439.00
01/12/2019 16:45,2,0.260,ACTIVE,211.70,334.84,60.033,1547329503,"201051344001203","174011545737251",29.26,0.50,0,331.53,347.76,7.7,5.5,0.022,1195318.7,1195318.7,9257,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329532,99440.00
01/12/2019 16:45,2,0.166,ALERT,211.70,299.07,60.033,1547329503,"201051344001230","174011545737251",21.95,-0.50,0,296.96,345.36,3.8,1.7,0.000,1189816.8,1189816.8,9247,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329534,99441.00
01/12/2019 16:45,2,0.176,ALERT,211.25,298.77,60.028,1547329503,"201051344000646","174011545737251",20.40,-0.50,0,296.36,337.84,3.6,1.6,0.000,1184490.3,1184490.3,9245,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329536,99442.00
01/12/2019 16:45,2,0.152,ALERT,212.16,298.77,60.001,1547329503,"201051344000867","174011545737251",22.13,0.50,0,296.66,339.04,3.5,1.4,0.000,1186483.4,1186483.4,33081,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329538,99443.00
01/12/2019 16:45,2,0.164,ALERT,212.61,298.77,60.033,1547329503,"201051344000633","174011545737251",21.69,-1.00,0,295.76,339.65,3.6,1.6,0.000,1185405.5,1185405.5,33127,0,0,0,L,1122011218,1,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329540,99444.00
01/12/2019 16:45,2,0.193,ALERT,211.25,299.07,60.043,1547329503,"201051344000955","174011545737251",22.72,0.00,0,296.96,344.45,4.5,2.4,0.000,1203310.5,1203310.5,9241,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329541,99445.00
01/12/2019 16:45,2,0.193,ACTIVE,212.16,335.74,60.038,1547329503,"201051344000648","174011545737251",26.98,-0.50,0,328.52,344.15,5.3,3.2,0.000,1193464.6,1193464.6,33050,0,0,0,L,1122011218,1,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329542,99446.00
01/12/2019 16:45,2,0.236,ACTIVE,212.38,335.74,60.038,1547329503,"201051344000645","174011545737251",29.92,1.50,0,332.13,345.36,7.2,5.0,0.022,1197752.6,1197752.6,33048,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329543,99447.00
01/12/2019 16:45,2,0.258,ACTIVE,212.16,335.74,60.075,1547329503,"201051344000569","174011545737251",30.10,0.50,0,331.53,351.37,7.9,5.7,0.022,1214754.6,1214754.6,1319,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329544,99448.00
01/12/2019 16:45,2,0.309,ACTIVE,212.38,339.04,60.038,1547329503,"179051228000119","174011545737251",29.96,3.30,0,331.83,347.16,9.4,7.1,0.018,1288.7,1288.7,1326,0,0,0,L,46974696,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547329545,99449.00
01/12/2019 17:00,2,0.168,ACTIVE,211.93,299.07,60.065,1547330404,"201051344000579","174011545737251",16.54,-1.00,0,297.57,302.07,2.8,0.8,0.000,1214549.8,1214549.8,1338,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330405,99450.00
01/12/2019 17:00,2,0.184,ACTIVE,211.70,333.93,60.059,1547330404,"201051344001025","174011545737251",28.41,-0.50,0,329.73,340.85,5.3,3.2,0.004,1199354.0,1199354.0,9258,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330406,99451.00
01/12/2019 17:00,2,0.275,ACTIVE,211.70,335.44,60.012,1547330404,"201051344001093","174011545737251",24.35,1.00,0,330.03,339.65,6.8,4.6,0.004,1191468.4,1191468.4,9240,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330407,99452.00
01/12/2019 17:00,2,0.154,ALERT,211.70,298.47,60.012,1547330404,"201051344000458","174011545737251",20.04,1.00,0,296.96,335.44,3.1,1.1,0.000,1200745.7,1200745.7,1337,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330409,99453.00
01/12/2019 17:00,2,0.156,ACTIVE,211.70,298.77,60.012,1547330404,"201051344000890","174011545737251",13.60,-0.50,0,297.26,300.87,2.2,0.2,0.000,1195795.7,1195795.7,9237,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330410,99454.00
01/12/2019 17:00,2,0.182,ALERT,211.70,328.22,60.012,1547330404,"201051344000988","174011545737251",18.47,0.00,0,295.16,358.88,3.4,1.4,0.000,936874.7,936874.7,1349,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330412,99455.00
01/12/2019 17:00,2,0.164,ALERT,212.16,299.37,60.012,1547330404,"201051344000582","174011545737251",21.75,-1.00,0,297.57,337.24,3.6,1.6,0.000,1175705.5,1175705.5,9204,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330414,99456.00
01/12/2019 17:00,2,0.150,ALERT,211.93,299.07,60.022,1547330404,"201051344000868","174011545737251",20.30,-1.00,0,297.87,340.25,3.1,1.1,0.000,1187701.0,1187701.0,33080,0,0,0,L,1122011218,1,120.42,122.23,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330415,99457.00
01/12/2019 17:00,2,0.225,ACTIVE,212.38,336.04,60.017,1547330404,"201051344000576","174011545737251",25.66,0.00,0,330.63,341.45,5.9,3.8,0.004,1201124.7,1201124.7,5516,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330416,99458.00
01/12/2019 17:00,2,0.143,ACTIVE,211.70,298.47,60.054,1547330404,"201051344001158","174011545737251",18.45,-1.50,0,296.66,300.87,2.7,0.6,0.000,1180985.5,1180985.5,1338,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330417,99459.00
01/12/2019 17:00,2,0.219,ACTIVE,211.93,336.04,60.012,1547330404,"201051344000917","174011545737251",23.66,1.50,0,327.92,340.85,5.2,3.1,0.004,1192459.4,1192459.4,9211,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330418,99460.00
01/12/2019 17:00,2,0.143,ALERT,212.16,298.17,60.017,1547330404,"201051344000417","174011545737251",20.54,-1.50,0,296.06,299.67,3.0,1.0,0.000,968004.6,968004.6,9293,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1547330420,99461.00
01/12/2019 17:00,2,0.074,ALERT,211.93,298.47,60.017,1547330404,"201051344000685","174011545737251",30.81,-1.00,0,296.06,299.97,2.2,0.2,0.000,1196705.5,1196705.5,9245,0,0,0,L,1122011218,1,122.46,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1547330422,99462.00
01/12/2019 17:00,2,0.160,ACTIVE,211.70,297.87,60.001,1547330404,"201051344000651","174011545737251",16.86,-1.50,0,296.66,299.67,2.8,0.7,0.000,1190528.9,1190528.9,9243,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330423,99463.00
01/12/2019 17:00,2,0.086,ALERT,211.70,299.07,60.001,1547330404,"201051344000594","174011545737251",32.20,-1.50,0,296.66,314.10,2.8,0.8,0.000,1205452.4,1205452.4,33047,0,0,0,L,1122011218,1,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1547330425,99464.00
01/12/2019 17:00,2,0.246,ACTIVE,212.16,335.14,60.006,1547330404,"201051344000469","174011545737251",24.99,-1.00,0,328.82,342.35,6.2,4.1,0.000,1189597.1,1189597.1,1344,0,0,0,L,1122011218,1,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330425,99465.00
01/12/2019 17:00,2,0.174,ALERT,212.16,317.40,59.975,1547330404,"201051344000585","174011545737251",24.31,0.00,0,296.96,354.67,4.3,2.2,0.000,1205300.4,1205300.4,9278,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330427,99466.00
01/12/2019 17:00,2,0.180,ACTIVE,212.61,336.64,60.012,1547330404,"201051344000853","174011545737251",26.62,-0.50,0,331.83,342.05,4.9,2.8,0.004,1205329.0,1205329.0,1329,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330428,99467.00
01/12/2019 17:00,2,0.084,ALERT,211.93,302.37,60.006,1547330404,"201051344001145","174011545737251",24.57,-1.50,0,296.96,309.89,1.9,0.0,0.000,1204158.3,1204158.3,9224,0,0,0,L,1122011218,1,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1547330430,99468.00
01/12/2019 17:00,2,0.102,ALERT,211.93,298.77,60.001,1547330404,"201051344000438","174011545737251",31.25,-1.50,0,296.96,309.59,3.2,1.2,0.000,1198137.8,1198137.8,9244,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547330432,99469.00
01/12/2019 17:00,2,0.133,ACTIVE,211.48,298.47,60.001,1547330404,"201051344001135","174011545737251",19.06,-1.00,0,297.26,300.57,2.6,0.6,0.000,1186551.3,1186551.3,9225,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330433,99470.00
01/12/2019 17:00,2,0.166,ALERT,211.93,315.90,60.006,1547330404,"201051344000983","174011545737251",25.07,0.00,0,297.57,341.45,4.3,2.2,0.000,1204938.0,1204938.0,1330,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330435,99471.00
01/12/2019 17:00,2,0.227,ACTIVE,211.93,334.84,60.017,1547330404,"201051344001203","174011545737251",24.13,0.00,0,330.63,340.55,5.6,3.4,0.000,1195319.8,1195319.8,9258,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330436,99472.00
01/12/2019 17:00,2,0.139,ACTIVE,211.70,299.07,60.001,1547330404,"201051344001230","174011545737251",16.10,-1.00,0,297.26,300.27,2.3,0.3,0.000,1189817.1,1189817.1,9249,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330437,99473.00
