ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 17:00,2,0.123,ACTIVE,211.48,298.47,60.022,1547330404,"201051344000646","174011545737251",16.54,-1.50,0,296.36,299.97,2.1,0.1,0.000,1184490.5,1184490.5,9247,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330438,99474.00
01/12/2019 17:00,2,0.133,ACTIVE_NO_POWER,212.16,298.17,59.996,1547330404,"201051344000867","174011545737251",15.09,0.00,0,296.06,301.17,2.0,0.0,0.000,1186483.6,1186483.6,33083,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330439,99475.00
01/12/2019 17:00,2,0.082,ALERT,212.38,298.17,60.001,1547330404,"201051344000633","174011545737251",32.08,-1.50,0,295.16,310.79,2.7,0.7,0.000,1185405.7,1185405.7,33129,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1547330441,99476.00
01/12/2019 17:00,2,0.164,ACTIVE,211.25,298.47,60.012,1547330404,"201051344000955","174011545737251",16.00,-1.00,0,296.96,300.27,2.7,0.7,0.000,1203310.9,1203310.9,9243,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330441,99477.00
01/12/2019 17:00,2,0.166,ALERT,211.93,297.57,60.028,1547330404,"201051344000648","174011545737251",20.46,-1.50,0,296.66,338.14,3.5,1.4,0.000,1193465.2,1193465.2,33051,0,0,0,L,1122011218,1,120.20,122.01,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330443,99478.00
01/12/2019 17:00,2,0.201,ACTIVE,212.38,335.44,59.990,1547330404,"201051344000645","174011545737251",24.77,1.00,0,330.93,341.15,5.0,2.9,0.000,1197753.6,1197753.6,33049,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330444,99479.00
01/12/2019 17:00,2,0.205,ACTIVE,212.16,334.84,60.006,1547330404,"201051344000569","174011545737251",28.29,0.00,0,330.03,340.85,5.9,3.7,0.009,1214755.8,1214755.8,1320,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330445,99480.00
01/12/2019 17:00,2,0.254,ACTIVE,212.38,337.84,60.006,1547330404,"179051228000119","174011545737251",27.89,3.00,0,318.91,355.28,7.2,5.0,0.004,1290.2,1290.2,1327,0,0,0,L,46974696,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547330446,99481.00
01/12/2019 17:15,2,0.100,ALERT,212.16,299.37,60.012,1547331304,"201051344000579","174011545737251",31.29,-1.50,0,296.96,313.50,3.2,1.2,0.000,1214550.0,1214550.0,1339,0,0,0,L,1122011218,1,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331306,99482.00
01/12/2019 17:15,2,0.139,ALERT,211.93,298.17,60.012,1547331304,"201051344001025","174011545737251",20.18,-1.50,0,296.36,338.44,2.8,0.8,0.000,1199354.6,1199354.6,9259,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331308,99483.00
01/12/2019 17:15,2,0.209,ALERT,211.93,298.47,60.006,1547331304,"201051344001093","174011545737251",20.26,0.00,0,296.36,339.65,4.3,2.2,0.000,1191469.3,1191469.3,9241,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331310,99484.00
01/12/2019 17:15,2,0.096,ALERT,211.93,298.77,59.985,1547331304,"201051344000458","174011545737251",30.93,0.50,0,296.36,309.89,3.0,1.0,0.000,1200745.9,1200745.9,1339,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1547331312,99485.00
01/12/2019 17:15,2,0.111,ALERT,211.93,299.07,60.006,1547331304,"201051344000890","174011545737251",30.10,-1.00,0,296.96,309.89,3.5,1.4,0.000,1195796.1,1195796.1,9238,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331314,99486.00
01/12/2019 17:15,2,0.123,ALERT,211.93,298.47,60.001,1547331304,"201051344000988","174011545737251",17.95,-1.00,0,293.96,335.14,2.3,0.3,0.000,936875.0,936875.0,1351,0,0,0,L,1122011218,1,120.42,122.01,0002,-4,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331315,99487.00
01/12/2019 17:15,2,0.082,ALERT,212.61,299.67,60.017,1547331304,"201051344000582","174011545737251",31.29,-2.00,0,297.57,301.17,2.6,0.6,0.000,1175705.7,1175705.7,9206,0,0,0,L,1122011218,1,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1547331317,99488.00
01/12/2019 17:15,2,0.074,ALERT,212.16,299.07,59.996,1547331304,"201051344000868","174011545737251",31.25,-1.00,0,296.96,301.77,2.4,0.4,0.000,1187701.1,1187701.1,33082,0,0,0,L,1122011218,1,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1547331319,99489.00
01/12/2019 17:15,2,0.160,ALERT,212.61,299.07,59.990,1547331304,"201051344000576","174011545737251",19.64,-1.00,0,296.36,338.14,3.2,1.2,0.000,1201125.3,1201125.3,5517,0,0,0,L,1122011218,1,120.88,122.01,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331321,99490.00
01/12/2019 17:15,2,0.059,ALERT,212.16,298.47,59.996,1547331304,"201051344001158","174011545737251",30.87,-2.00,0,295.76,310.79,1.9,0.0,0.000,1180985.6,1180985.6,1339,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1547331323,99491.00
01/12/2019 17:15,2,0.143,ALERT,212.16,298.47,60.006,1547331304,"201051344000917","174011545737251",19.32,0.50,0,295.76,338.44,2.8,0.8,0.000,1192459.9,1192459.9,9212,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331325,99492.00
01/12/2019 17:15,2,0.000,ALERT,212.16,298.17,60.006,1547331304,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,968004.7,968004.7,9295,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331326,99493.00
01/12/2019 17:15,2,0.072,ALERT,212.16,298.47,60.001,1547331304,"201051344000685","174011545737251",28.73,-1.50,0,296.36,300.27,2.1,0.1,0.000,1196705.5,1196705.5,9247,0,0,0,L,1122011218,1,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331328,99494.00
01/12/2019 17:15,2,0.084,ALERT,211.93,297.87,60.006,1547331304,"201051344000651","174011545737251",30.51,-2.50,0,296.06,309.29,2.7,0.6,0.000,1190529.0,1190529.0,9244,0,0,0,L,1122011218,1,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331330,99495.00
01/12/2019 17:15,2,0.086,ALERT,211.93,299.37,59.975,1547331304,"201051344000594","174011545737251",30.53,-2.00,0,296.06,311.09,2.7,0.7,0.000,1205452.6,1205452.6,33049,0,0,0,L,1122011218,1,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331332,99496.00
01/12/2019 17:15,2,0.180,ALERT,212.38,298.77,60.006,1547331304,"201051344000469","174011545737251",20.00,-1.50,0,295.76,336.94,3.6,1.6,0.000,1189597.8,1189597.8,1345,0,0,0,L,1122011218,1,120.42,122.46,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331334,99497.00
01/12/2019 17:15,2,0.131,ALERT,212.16,298.77,60.001,1547331304,"201051344000585","174011545737251",16.38,-1.00,0,296.06,334.54,2.2,0.2,0.000,1205300.7,1205300.7,9280,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331336,99498.00
01/12/2019 17:15,2,0.135,ALERT,212.61,298.47,60.001,1547331304,"201051344000853","174011545737251",17.59,-1.00,0,296.66,338.74,2.4,0.4,0.000,1205329.5,1205329.5,1330,0,0,0,L,1122011218,1,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331337,99499.00
01/12/2019 17:15,2,0.061,ALERT,212.16,298.77,60.017,1547331304,"201051344001145","174011545737251",29.92,-2.00,0,296.96,310.19,1.9,0.0,0.000,1204158.3,1204158.3,9226,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331339,99500.00
01/12/2019 17:15,2,0.000,ALERT,211.93,298.47,60.006,1547331304,"201051344000438","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1198138.0,1198138.0,9246,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331341,99501.00
01/12/2019 17:15,2,0.066,ALERT,211.48,298.47,60.006,1547331304,"201051344001135","174011545737251",30.75,-1.50,0,296.96,309.89,2.1,0.1,0.000,1186551.3,1186551.3,9226,0,0,0,L,1122011218,1,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331343,99502.00
01/12/2019 17:15,2,0.133,ACTIVE,212.16,298.77,60.001,1547331304,"201051344000983","174011545737251",17.26,-1.00,0,296.66,328.82,2.3,0.3,0.000,1204938.3,1204938.3,1332,0,0,0,L,1122011218,1,120.88,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331344,99503.00
01/12/2019 17:15,2,0.148,ALERT,211.93,297.87,59.996,1547331304,"201051344001203","174011545737251",19.30,-1.00,0,296.66,339.95,2.9,0.9,0.000,1195320.4,1195320.4,9259,0,0,0,L,1122011218,1,122.01,120.65,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331346,99504.00
01/12/2019 17:15,2,0.070,ALERT,211.93,298.77,59.990,1547331304,"201051344001230","174011545737251",30.38,-1.50,0,296.96,308.09,2.2,0.2,0.000,1189817.1,1189817.1,9250,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331348,99505.00
01/12/2019 17:15,2,0.051,ALERT,211.48,298.47,59.980,1547331304,"201051344000646","174011545737251",29.58,-2.00,0,296.36,300.27,1.6,0.0,0.000,1184490.5,1184490.5,9248,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331350,99506.00
01/12/2019 17:15,2,0.078,ALERT,212.38,298.17,60.001,1547331304,"201051344000867","174011545737251",30.10,-0.50,0,296.06,308.99,2.4,0.4,0.000,1186483.7,1186483.7,33084,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331351,99507.00
01/12/2019 17:15,2,0.082,ALERT,212.83,298.47,60.001,1547331304,"201051344000633","174011545737251",30.14,-2.00,0,294.56,310.49,2.6,0.6,0.000,1185405.8,1185405.8,33131,0,0,0,L,1122011218,1,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331353,99508.00
01/12/2019 17:15,2,0.096,ALERT,211.48,298.47,60.006,1547331304,"201051344000955","174011545737251",29.98,-1.50,0,296.96,308.39,3.0,0.9,0.000,1203311.1,1203311.1,9244,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547331355,99509.00
01/12/2019 17:15,2,0.092,ALERT,212.16,297.87,60.001,1547331304,"201051344000648","174011545737251",30.79,-2.00,0,296.06,300.87,2.9,0.9,0.000,1193465.4,1193465.4,33053,0,0,0,L,1122011218,1,120.42,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1547331357,99510.00
01/12/2019 17:15,2,0.129,ALERT,212.61,298.47,59.996,1547331304,"201051344000645","174011545737251",19.00,0.00,0,296.66,338.44,2.5,0.5,0.000,1197754.1,1197754.1,33050,0,0,0,L,1122011218,1,121.10,122.23,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331359,99511.00
01/12/2019 17:15,2,0.152,ALERT,212.16,299.37,60.001,1547331304,"201051344000569","174011545737251",19.84,-0.50,0,296.66,337.84,3.1,1.1,0.000,1214756.4,1214756.4,1321,0,0,0,L,1122011218,1,120.42,122.23,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331361,99512.00
01/12/2019 17:15,2,0.215,ALERT,212.38,298.17,59.996,1547331304,"179051228000119","174011545737251",17.59,1.50,0,294.86,340.55,3.9,1.8,0.000,1291.1,1291.1,1328,0,0,0,L,46974696,1,120.88,122.68,0000,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547331362,99513.00
01/12/2019 17:30,2,0.000,ALERT,211.70,298.47,60.022,1547332204,"201051344000579","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1214550.2,1214550.2,1341,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332206,99514.00
01/12/2019 17:30,2,0.078,ALERT,211.25,296.66,60.012,1547332204,"201051344001025","174011545737251",28.82,-2.00,0,295.76,300.57,2.3,0.3,0.000,1199354.6,1199354.6,9261,0,0,0,L,1122011218,1,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332208,99515.00
01/12/2019 17:30,2,0.141,ALERT,211.48,297.26,60.012,1547332204,"201051344001093","174011545737251",25.80,-0.50,0,296.06,300.27,3.8,1.8,0.000,1191469.7,1191469.7,9243,0,0,0,L,1122011218,1,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332210,99516.00
01/12/2019 17:30,2,0.000,ALERT,211.70,298.17,60.012,1547332204,"201051344000458","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1200746.0,1200746.0,1341,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332211,99517.00
01/12/2019 17:30,2,0.000,ALERT,211.03,297.87,59.996,1547332204,"201051344000890","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1195796.1,1195796.1,9240,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1547332213,99518.00
01/12/2019 17:30,2,0.000,ALERT,211.48,297.87,60.017,1547332204,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,936875.0,936875.0,1353,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332216,99519.00
01/12/2019 17:30,2,0.000,ALERT,211.93,298.47,60.017,1547332204,"201051344000582","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1175705.8,1175705.8,9208,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332218,99520.00
01/12/2019 17:30,2,0.000,ALERT,211.70,298.77,60.012,1547332204,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1187701.1,1187701.1,33084,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332220,99521.00
01/12/2019 17:30,2,0.000,ALERT,212.16,299.07,60.006,1547332204,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1201125.5,1201125.5,5519,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332221,99522.00
01/12/2019 17:30,2,0.000,ALERT,211.93,298.17,60.017,1547332204,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1180985.6,1180985.6,1341,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1547332223,99523.00
01/12/2019 17:30,2,0.000,ALERT,211.48,296.96,60.001,1547332204,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1192459.9,1192459.9,9214,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332225,99524.00
01/12/2019 17:30,2,0.000,ALERT,211.48,296.96,60.028,1547332204,"201051344000417","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,968004.7,968004.7,9297,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547332227,99525.00
01/12/2019 17:30,2,0.000,ALERT,211.48,297.26,60.033,1547332204,"201051344000685","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1196705.5,1196705.5,9249,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547332229,99526.00
01/12/2019 17:30,2,0.000,ALERT,211.25,296.36,60.012,1547332204,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1190529.1,1190529.1,9246,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1547332231,99527.00
01/12/2019 17:30,2,0.000,ALERT,211.48,298.77,60.028,1547332204,"201051344000594","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1205452.6,1205452.6,33051,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1547332233,99528.00
01/12/2019 17:30,2,0.000,ALERT,211.70,298.17,59.985,1547332204,"201051344000469","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1189598.0,1189598.0,1347,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332234,99529.00
01/12/2019 17:30,2,0.000,ALERT,211.25,297.57,60.006,1547332204,"201051344000585","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1205300.8,1205300.8,9282,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332236,99530.00
01/12/2019 17:30,2,0.000,ALERT,212.38,298.17,60.006,1547332204,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1205329.5,1205329.5,1332,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332238,99531.00
01/12/2019 17:30,2,0.000,ALERT,211.25,297.26,60.012,1547332204,"201051344001145","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1204158.3,1204158.3,9228,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1547332240,99532.00
01/12/2019 17:30,2,0.000,ALERT,211.25,297.26,60.017,1547332204,"201051344000438","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1198138.0,1198138.0,9248,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547332242,99533.00
01/12/2019 17:30,2,0.000,ALERT,210.80,297.26,60.012,1547332204,"201051344001135","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1186551.3,1186551.3,9228,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1547332244,99534.00
01/12/2019 17:30,2,0.000,ALERT,211.70,298.17,60.022,1547332204,"201051344000983","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1204938.3,1204938.3,1333,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332245,99535.00
01/12/2019 17:30,2,0.000,ALERT,211.25,296.96,60.022,1547332204,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1195320.4,1195320.4,9261,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332247,99536.00
01/12/2019 17:30,2,0.000,ALERT,211.03,297.57,60.001,1547332204,"201051344001230","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1189817.1,1189817.1,9252,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332249,99537.00
01/12/2019 17:30,2,0.000,ALERT,211.03,297.26,60.012,1547332204,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1184490.5,1184490.5,9250,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1547332251,99538.00
01/12/2019 17:30,2,0.000,ALERT,212.16,297.57,60.006,1547332204,"201051344000867","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1186483.7,1186483.7,33086,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1547332253,99539.00
01/12/2019 17:30,2,0.000,ALERT,212.38,298.17,60.006,1547332204,"201051344000633","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1185405.9,1185405.9,33133,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1547332254,99540.00
01/12/2019 17:30,2,0.000,ALERT,211.03,297.57,60.006,1547332204,"201051344000955","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1203311.2,1203311.2,9246,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1547332256,99541.00
01/12/2019 17:30,2,0.000,ALERT,211.93,297.57,60.017,1547332204,"201051344000648","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1193465.5,1193465.5,33055,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1547332258,99542.00
01/12/2019 17:30,2,0.000,ALERT,212.16,298.17,59.985,1547332204,"201051344000645","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33052,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332260,99543.00
01/12/2019 17:30,2,0.000,ALERT,211.93,298.77,59.996,1547332204,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1214756.5,1214756.5,1323,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332262,99544.00
01/12/2019 17:30,2,0.000,ALERT,211.93,297.57,59.964,1547332204,"179051228000119","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1291.5,1291.5,1330,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547332263,99545.00
01/12/2019 17:45,2,0.000,ALERT,211.70,298.47,59.990,1547333104,"201051344000579","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1214550.2,1214550.2,1343,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333106,99546.00
01/12/2019 17:45,2,0.000,ALERT,210.80,296.36,59.990,1547333104,"201051344001025","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1199354.6,1199354.6,9263,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1547333108,99547.00
01/12/2019 17:45,2,0.000,ALERT,211.25,297.26,59.948,1547333104,"201051344001093","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1191469.7,1191469.7,9245,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333109,99548.00
01/12/2019 17:45,2,0.000,ALERT,211.48,297.87,59.948,1547333104,"201051344000458","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1200746.0,1200746.0,1343,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333111,99549.00
01/12/2019 17:45,2,0.000,ALERT,211.03,297.57,59.996,1547333104,"201051344000890","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1195796.1,1195796.1,9242,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333113,99550.00
01/12/2019 17:45,2,0.000,ALERT,211.48,297.87,60.001,1547333104,"201051344000988","174011545737251",0.00,-2.00,0,293.66,299.67,0.0,0.0,0.000,936875.0,936875.0,1355,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333115,99551.00
01/12/2019 17:45,2,0.000,ALERT,211.70,298.47,59.990,1547333104,"201051344000582","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1175705.8,1175705.8,9210,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333117,99552.00
01/12/2019 17:45,2,0.000,ALERT,211.48,298.47,60.001,1547333104,"201051344000868","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1187701.1,1187701.1,33086,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333118,99553.00
01/12/2019 17:45,2,0.000,ALERT,212.16,298.47,59.996,1547333104,"201051344000576","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1201125.5,1201125.5,5521,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333120,99554.00
01/12/2019 17:45,2,0.000,ALERT,211.70,297.57,60.022,1547333104,"201051344001158","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1180985.6,1180985.6,1343,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333122,99555.00
01/12/2019 17:45,2,0.000,ALERT,211.25,296.96,60.006,1547333104,"201051344000917","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1192459.9,1192459.9,9216,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333124,99556.00
01/12/2019 17:45,2,0.000,ALERT,211.25,296.66,59.990,1547333104,"201051344000417","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,968004.7,968004.7,9299,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333126,99557.00
01/12/2019 17:45,2,0.000,ALERT,211.48,297.26,60.001,1547333104,"201051344000685","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9251,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333127,99558.00
01/12/2019 17:45,2,0.000,ALERT,211.25,296.36,60.006,1547333104,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1190529.1,1190529.1,9248,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333129,99559.00
01/12/2019 17:45,2,0.000,ALERT,211.25,298.17,59.996,1547333104,"201051344000594","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1205452.6,1205452.6,33053,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333131,99560.00
01/12/2019 17:45,2,0.000,ALERT,211.70,297.57,60.001,1547333104,"201051344000469","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1189598.0,1189598.0,1349,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333133,99561.00
01/12/2019 17:45,2,0.000,ALERT,211.48,297.87,59.969,1547333104,"201051344000585","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1205300.8,1205300.8,9284,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333135,99562.00
01/12/2019 17:45,2,0.000,ALERT,212.16,297.87,60.006,1547333104,"201051344000853","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1205329.5,1205329.5,1334,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333137,99563.00
01/12/2019 17:45,2,0.000,ALERT,211.25,297.26,60.006,1547333104,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1204158.3,1204158.3,9230,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333139,99564.00
01/12/2019 17:45,2,0.000,ALERT,211.25,297.26,59.990,1547333104,"201051344000438","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1198138.0,1198138.0,9250,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333140,99565.00
01/12/2019 17:45,2,0.000,ALERT,210.80,297.26,59.964,1547333104,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1186551.3,1186551.3,9230,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333142,99566.00
01/12/2019 17:45,2,0.000,ALERT,211.48,297.87,60.070,1547333104,"201051344000983","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1204938.3,1204938.3,1335,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333144,99567.00
01/12/2019 17:45,2,0.000,ALERT,211.03,296.96,60.012,1547333104,"201051344001203","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1195320.4,1195320.4,9263,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333146,99568.00
01/12/2019 17:45,2,0.000,ALERT,211.03,297.57,60.070,1547333104,"201051344001230","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1189817.1,1189817.1,9254,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333148,99569.00
01/12/2019 17:45,2,0.000,ALERT,210.80,297.26,60.065,1547333104,"201051344000646","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9252,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333149,99570.00
01/12/2019 17:45,2,0.000,ALERT,211.70,296.96,60.012,1547333104,"201051344000867","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1186483.7,1186483.7,33088,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333151,99571.00
01/12/2019 17:45,2,0.000,ALERT,212.16,297.57,60.006,1547333104,"201051344000633","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1185405.9,1185405.9,33135,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333153,99572.00
01/12/2019 17:45,2,0.000,ALERT,210.80,297.26,60.049,1547333104,"201051344000955","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1203311.2,1203311.2,9248,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547333155,99573.00
01/12/2019 17:45,2,0.000,ALERT,211.70,296.96,59.980,1547333104,"201051344000648","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1193465.5,1193465.5,33057,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333157,99574.00
01/12/2019 17:45,2,0.000,ALERT,211.93,297.57,60.017,1547333104,"201051344000645","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33054,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333159,99575.00
01/12/2019 17:45,2,0.000,ALERT,211.48,298.47,60.022,1547333104,"201051344000569","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1214756.5,1214756.5,1325,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547333160,99576.00
01/12/2019 17:45,2,0.000,ALERT,211.70,297.26,60.012,1547333104,"179051228000119","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1291.5,1291.5,1332,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547333162,99577.00
01/12/2019 18:00,2,0.000,ALERT,211.70,298.77,60.028,1547334004,"201051344000579","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1214550.2,1214550.2,1345,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334006,99578.00
01/12/2019 18:00,2,0.000,ALERT,210.35,296.66,60.022,1547334004,"201051344001025","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,1199354.6,1199354.6,9265,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334008,99579.00
01/12/2019 18:00,2,0.000,ALERT,210.57,297.57,60.022,1547334004,"201051344001093","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1191469.7,1191469.7,9247,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334010,99580.00
01/12/2019 18:00,2,0.000,ALERT,211.48,298.47,60.028,1547334004,"201051344000458","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1200746.0,1200746.0,1345,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334012,99581.00
01/12/2019 18:00,2,0.000,ALERT,210.57,297.87,60.022,1547334004,"201051344000890","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1195796.1,1195796.1,9244,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334013,99582.00
01/12/2019 18:00,2,0.000,ALERT,211.25,297.87,60.028,1547334004,"201051344000988","174011545737251",0.00,-3.00,0,293.36,299.67,0.0,0.0,0.000,936875.0,936875.0,1357,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334015,99583.00
01/12/2019 18:00,2,0.000,ALERT,211.25,298.47,60.022,1547334004,"201051344000582","174011545737251",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,1175705.8,1175705.8,9212,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334017,99584.00
01/12/2019 18:00,2,0.000,ALERT,211.25,298.17,60.033,1547334004,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1187701.1,1187701.1,33088,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334019,99585.00
01/12/2019 18:00,2,0.000,ALERT,211.93,298.17,60.017,1547334004,"201051344000576","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1201125.5,1201125.5,5523,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334021,99586.00
01/12/2019 18:00,2,0.000,ALERT,211.48,297.57,60.070,1547334004,"201051344001158","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1180985.6,1180985.6,1345,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334022,99587.00
01/12/2019 18:00,2,0.000,ALERT,211.03,296.66,60.049,1547334004,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1192459.9,1192459.9,9218,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334024,99588.00
01/12/2019 18:00,2,0.000,ALERT,210.80,296.36,60.017,1547334004,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,968004.7,968004.7,9301,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334026,99589.00
01/12/2019 18:00,2,0.000,ALERT,211.03,296.96,59.980,1547334004,"201051344000685","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9253,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334028,99590.00
01/12/2019 18:00,2,0.000,ALERT,210.80,296.36,59.985,1547334004,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1190529.1,1190529.1,9250,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334030,99591.00
01/12/2019 18:00,2,0.000,ALERT,211.03,298.17,60.006,1547334004,"201051344000594","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1205452.6,1205452.6,33055,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334032,99592.00
01/12/2019 18:00,2,0.000,ALERT,211.48,297.87,60.012,1547334004,"201051344000469","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1189598.0,1189598.0,1351,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334033,99593.00
01/12/2019 18:00,2,0.000,ALERT,210.80,297.57,60.006,1547334004,"201051344000585","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1205300.8,1205300.8,9286,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334035,99594.00
01/12/2019 18:00,2,0.000,ALERT,211.93,297.57,60.028,1547334004,"201051344000853","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1205329.5,1205329.5,1336,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334037,99595.00
01/12/2019 18:00,2,0.000,ALERT,211.03,297.57,60.049,1547334004,"201051344001145","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1204158.3,1204158.3,9232,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334039,99596.00
01/12/2019 18:00,2,0.000,ALERT,210.80,297.26,60.006,1547334004,"201051344000438","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1198138.0,1198138.0,9252,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334041,99597.00
01/12/2019 18:00,2,0.000,ALERT,210.35,297.26,60.006,1547334004,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1186551.3,1186551.3,9232,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334042,99598.00
01/12/2019 18:00,2,0.000,ALERT,211.48,298.17,60.006,1547334004,"201051344000983","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1204938.3,1204938.3,1337,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334044,99599.00
01/12/2019 18:00,2,0.000,ALERT,210.80,296.66,60.017,1547334004,"201051344001203","174011545737251",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,1195320.4,1195320.4,9265,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334046,99600.00
01/12/2019 18:00,2,0.000,ALERT,210.57,297.57,59.969,1547334004,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1189817.1,1189817.1,9256,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334048,99601.00
01/12/2019 18:00,2,0.000,ALERT,210.57,297.26,60.006,1547334004,"201051344000646","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9254,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334050,99602.00
01/12/2019 18:00,2,0.000,ALERT,211.70,297.26,60.006,1547334004,"201051344000867","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1186483.7,1186483.7,33090,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334052,99603.00
01/12/2019 18:00,2,0.000,ALERT,212.16,297.57,60.006,1547334004,"201051344000633","174011545737251",0.00,-3.00,0,293.66,299.67,0.0,0.0,0.000,1185405.9,1185405.9,33137,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334054,99604.00
01/12/2019 18:00,2,0.000,ALERT,210.35,297.26,60.006,1547334004,"201051344000955","174011545737251",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,1203311.2,1203311.2,9250,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334056,99605.00
01/12/2019 18:00,2,0.000,ALERT,211.48,296.96,60.012,1547334004,"201051344000648","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1193465.5,1193465.5,33059,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334057,99606.00
01/12/2019 18:00,2,0.000,ALERT,211.93,297.57,59.969,1547334004,"201051344000645","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33056,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334059,99607.00
01/12/2019 18:00,2,0.000,ALERT,211.48,298.17,60.012,1547334004,"201051344000569","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1214756.5,1214756.5,1327,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334061,99608.00
01/12/2019 18:00,2,0.000,ALERT,211.70,296.96,60.022,1547334004,"179051228000119","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1291.5,1291.5,1334,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547334063,99609.00
01/12/2019 18:15,2,0.000,ALERT,211.48,298.17,60.001,1547334904,"201051344000579","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1214550.2,1214550.2,1347,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334906,99610.00
01/12/2019 18:15,2,0.000,ALERT,210.80,296.96,59.990,1547334904,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1199354.6,1199354.6,9267,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334908,99611.00
01/12/2019 18:15,2,0.000,ALERT,211.03,297.57,60.006,1547334904,"201051344001093","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1191469.7,1191469.7,9249,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334910,99612.00
01/12/2019 18:15,2,0.000,ALERT,211.48,297.57,60.038,1547334904,"201051344000458","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1200746.0,1200746.0,1347,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334911,99613.00
01/12/2019 18:15,2,0.000,ALERT,210.80,298.17,59.953,1547334904,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1195796.1,1195796.1,9246,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334913,99614.00
01/12/2019 18:15,2,0.000,ALERT,211.48,297.57,59.990,1547334904,"201051344000988","174011545737251",0.00,-3.00,0,293.06,299.37,0.0,0.0,0.000,936875.0,936875.0,1359,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334915,99615.00
01/12/2019 18:15,2,0.000,ALERT,211.48,298.77,59.985,1547334904,"201051344000582","174011545737251",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,1175705.8,1175705.8,9214,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334917,99616.00
01/12/2019 18:15,2,0.000,ALERT,211.48,298.17,59.990,1547334904,"201051344000868","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1187701.1,1187701.1,33090,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334919,99617.00
