ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 18:15,2,0.000,ALERT,212.16,298.17,59.990,1547334904,"201051344000576","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1201125.5,1201125.5,5525,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334920,99618.00
01/12/2019 18:15,2,0.000,ALERT,211.48,297.26,59.990,1547334904,"201051344001158","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1180985.6,1180985.6,1347,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334922,99619.00
01/12/2019 18:15,2,0.000,ALERT,211.25,297.26,59.990,1547334904,"201051344000917","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1192459.9,1192459.9,9220,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334924,99620.00
01/12/2019 18:15,2,0.000,ALERT,211.03,296.96,59.990,1547334904,"201051344000417","174011545737251",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,968004.7,968004.7,9303,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334926,99621.00
01/12/2019 18:15,2,0.000,ALERT,211.25,297.57,60.022,1547334904,"201051344000685","174011545737251",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,1196705.5,1196705.5,9255,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334928,99622.00
01/12/2019 18:15,2,0.000,ALERT,211.03,296.96,59.969,1547334904,"201051344000651","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1190529.1,1190529.1,9252,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334930,99623.00
01/12/2019 18:15,2,0.000,ALERT,211.25,298.17,59.990,1547334904,"201051344000594","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1205452.6,1205452.6,33057,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334931,99624.00
01/12/2019 18:15,2,0.000,ALERT,211.70,297.87,59.990,1547334904,"201051344000469","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1189598.0,1189598.0,1353,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334933,99625.00
01/12/2019 18:15,2,0.000,ALERT,211.03,297.87,60.001,1547334904,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1205300.8,1205300.8,9288,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334935,99626.00
01/12/2019 18:15,2,0.000,ALERT,212.16,297.87,59.990,1547334904,"201051344000853","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1205329.5,1205329.5,1338,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334937,99627.00
01/12/2019 18:15,2,0.000,ALERT,211.25,297.87,60.001,1547334904,"201051344001145","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1204158.3,1204158.3,9234,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334939,99628.00
01/12/2019 18:15,2,0.000,ALERT,211.03,297.57,60.001,1547334904,"201051344000438","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1198138.0,1198138.0,9254,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334941,99629.00
01/12/2019 18:15,2,0.000,ALERT,210.80,297.87,59.964,1547334904,"201051344001135","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1186551.3,1186551.3,9234,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334942,99630.00
01/12/2019 18:15,2,0.000,ALERT,211.48,298.47,59.996,1547334904,"201051344000983","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1204938.3,1204938.3,1339,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334944,99631.00
01/12/2019 18:15,2,0.000,ALERT,210.80,296.96,59.996,1547334904,"201051344001203","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1195320.4,1195320.4,9267,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334946,99632.00
01/12/2019 18:15,2,0.000,ALERT,210.80,297.87,60.049,1547334904,"201051344001230","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1189817.1,1189817.1,9258,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334948,99633.00
01/12/2019 18:15,2,0.000,ALERT,210.80,297.57,60.001,1547334904,"201051344000646","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9256,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334950,99634.00
01/12/2019 18:15,2,0.000,ALERT,211.70,297.26,59.990,1547334904,"201051344000867","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1186483.7,1186483.7,33092,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334951,99635.00
01/12/2019 18:15,2,0.000,ALERT,212.16,297.87,59.959,1547334904,"201051344000633","174011545737251",0.00,-3.50,0,293.66,299.07,0.0,0.0,0.000,1185405.9,1185405.9,33139,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334953,99636.00
01/12/2019 18:15,2,0.000,ALERT,210.80,297.87,59.985,1547334904,"201051344000955","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1203311.2,1203311.2,9252,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334955,99637.00
01/12/2019 18:15,2,0.000,ALERT,211.70,296.96,60.012,1547334904,"201051344000648","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1193465.5,1193465.5,33061,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334957,99638.00
01/12/2019 18:15,2,0.000,ALERT,211.93,297.87,60.001,1547334904,"201051344000645","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1197754.1,1197754.1,33058,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547334959,99639.00
01/12/2019 18:15,2,0.000,ALERT,211.48,298.47,60.017,1547334904,"201051344000569","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1214756.5,1214756.5,1329,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547334961,99640.00
01/12/2019 18:15,2,0.000,ALERT,211.70,297.26,60.001,1547334904,"179051228000119","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1291.5,1291.5,1336,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547334962,99641.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.77,60.038,1547335804,"201051344000579","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1214550.2,1214550.2,1349,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335806,99642.00
01/12/2019 18:30,2,0.000,ALERT,211.03,296.96,60.038,1547335804,"201051344001025","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1199354.6,1199354.6,9269,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335808,99643.00
01/12/2019 18:30,2,0.000,ALERT,211.25,297.57,60.043,1547335804,"201051344001093","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1191469.7,1191469.7,9251,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335809,99644.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.17,60.038,1547335804,"201051344000458","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1200746.0,1200746.0,1349,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335811,99645.00
01/12/2019 18:30,2,0.000,ALERT,211.03,297.87,60.033,1547335804,"201051344000890","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1195796.1,1195796.1,9248,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547335813,99646.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.17,60.043,1547335804,"201051344000988","174011545737251",0.00,-3.50,0,293.06,299.37,0.0,0.0,0.000,936875.0,936875.0,1361,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335815,99647.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.47,60.033,1547335804,"201051344000582","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1175705.8,1175705.8,9216,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335817,99648.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.77,60.033,1547335804,"201051344000868","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1187701.1,1187701.1,33092,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335819,99649.00
01/12/2019 18:30,2,0.000,ALERT,212.16,298.77,60.033,1547335804,"201051344000576","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1201125.5,1201125.5,5527,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335820,99650.00
01/12/2019 18:30,2,0.000,ALERT,211.93,298.17,60.038,1547335804,"201051344001158","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1180985.6,1180985.6,1349,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335822,99651.00
01/12/2019 18:30,2,0.000,ALERT,211.25,297.26,60.001,1547335804,"201051344000917","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1192459.9,1192459.9,9222,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335824,99652.00
01/12/2019 18:30,2,0.000,ALERT,211.25,296.96,60.049,1547335804,"201051344000417","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,968004.7,968004.7,9305,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547335826,99653.00
01/12/2019 18:30,2,0.000,ALERT,211.48,297.57,60.049,1547335804,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1196705.5,1196705.5,9257,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335828,99654.00
01/12/2019 18:30,2,0.000,ALERT,211.25,296.96,60.038,1547335804,"201051344000651","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1190529.1,1190529.1,9254,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335830,99655.00
01/12/2019 18:30,2,0.000,ALERT,211.48,298.77,60.038,1547335804,"201051344000594","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1205452.6,1205452.6,33059,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335831,99656.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.17,60.043,1547335804,"201051344000469","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1189598.0,1189598.0,1355,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335833,99657.00
01/12/2019 18:30,2,0.000,ALERT,211.48,297.87,60.054,1547335804,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1205300.8,1205300.8,9290,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335835,99658.00
01/12/2019 18:30,2,0.000,ALERT,212.16,297.87,60.006,1547335804,"201051344000853","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1205329.5,1205329.5,1340,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335837,99659.00
01/12/2019 18:30,2,0.000,ALERT,211.48,297.87,60.049,1547335804,"201051344001145","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1204158.3,1204158.3,9236,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547335839,99660.00
01/12/2019 18:30,2,0.000,ALERT,211.25,297.57,60.043,1547335804,"201051344000438","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1198138.0,1198138.0,9256,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335840,99661.00
01/12/2019 18:30,2,0.000,ALERT,210.80,297.57,60.043,1547335804,"201051344001135","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1186551.3,1186551.3,9236,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547335842,99662.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.17,60.038,1547335804,"201051344000983","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1204938.3,1204938.3,1341,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335844,99663.00
01/12/2019 18:30,2,0.000,ALERT,211.25,297.26,60.043,1547335804,"201051344001203","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1195320.4,1195320.4,9269,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335846,99664.00
01/12/2019 18:30,2,0.000,ALERT,211.25,298.17,60.038,1547335804,"201051344001230","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1189817.1,1189817.1,9260,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335848,99665.00
01/12/2019 18:30,2,0.000,ALERT,211.03,297.57,60.038,1547335804,"201051344000646","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1184490.5,1184490.5,9258,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335850,99666.00
01/12/2019 18:30,2,0.000,ALERT,211.93,297.57,60.033,1547335804,"201051344000867","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1186483.7,1186483.7,33094,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335851,99667.00
01/12/2019 18:30,2,0.000,ALERT,212.38,297.87,60.043,1547335804,"201051344000633","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1185405.9,1185405.9,33141,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335853,99668.00
01/12/2019 18:30,2,0.000,ALERT,210.80,297.57,60.022,1547335804,"201051344000955","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1203311.2,1203311.2,9254,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335855,99669.00
01/12/2019 18:30,2,0.000,ALERT,211.70,297.26,60.001,1547335804,"201051344000648","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1193465.5,1193465.5,33063,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335857,99670.00
01/12/2019 18:30,2,0.000,ALERT,212.16,297.87,60.033,1547335804,"201051344000645","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33060,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335859,99671.00
01/12/2019 18:30,2,0.000,ALERT,211.70,298.47,60.033,1547335804,"201051344000569","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1214756.5,1214756.5,1331,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547335861,99672.00
01/12/2019 18:30,2,0.000,ALERT,211.93,297.26,60.028,1547335804,"179051228000119","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1291.5,1291.5,1338,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547335862,99673.00
01/12/2019 18:45,2,0.000,ALERT,211.48,298.47,60.022,1547336704,"201051344000579","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1214550.2,1214550.2,1351,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336706,99674.00
01/12/2019 18:45,2,0.000,ALERT,211.03,296.96,60.033,1547336704,"201051344001025","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1199354.6,1199354.6,9271,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336708,99675.00
01/12/2019 18:45,2,0.000,ALERT,211.48,298.17,60.043,1547336704,"201051344001093","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1191469.7,1191469.7,9253,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336710,99676.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.87,60.028,1547336704,"201051344000458","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1200746.0,1200746.0,1351,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336712,99677.00
01/12/2019 18:45,2,0.000,ALERT,211.25,298.17,60.022,1547336704,"201051344000890","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1195796.1,1195796.1,9250,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336714,99678.00
01/12/2019 18:45,2,0.000,ALERT,211.25,297.57,60.054,1547336704,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.37,0.0,0.0,0.000,936875.0,936875.0,1363,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336715,99679.00
01/12/2019 18:45,2,0.000,ALERT,211.93,298.77,60.012,1547336704,"201051344000582","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1175705.8,1175705.8,9218,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336717,99680.00
01/12/2019 18:45,2,0.000,ALERT,211.70,298.47,60.012,1547336704,"201051344000868","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1187701.1,1187701.1,33094,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336719,99681.00
01/12/2019 18:45,2,0.000,ALERT,212.16,298.47,60.017,1547336704,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1201125.5,1201125.5,5529,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336721,99682.00
01/12/2019 18:45,2,0.000,ALERT,211.70,297.87,60.017,1547336704,"201051344001158","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1180985.6,1180985.6,1351,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336723,99683.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.26,60.017,1547336704,"201051344000917","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1192459.9,1192459.9,9224,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336725,99684.00
01/12/2019 18:45,2,0.000,ALERT,211.48,296.96,59.969,1547336704,"201051344000417","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,968004.7,968004.7,9307,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336726,99685.00
01/12/2019 18:45,2,0.000,ALERT,211.70,297.57,60.049,1547336704,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9259,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336728,99686.00
01/12/2019 18:45,2,0.000,ALERT,211.48,296.96,60.006,1547336704,"201051344000651","174011545737251",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,1190529.1,1190529.1,9256,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336730,99687.00
01/12/2019 18:45,2,0.000,ALERT,211.25,298.47,60.017,1547336704,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1205452.6,1205452.6,33061,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336732,99688.00
01/12/2019 18:45,2,0.000,ALERT,211.70,297.87,60.001,1547336704,"201051344000469","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1189598.0,1189598.0,1357,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336734,99689.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.87,60.012,1547336704,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1205300.8,1205300.8,9292,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336735,99690.00
01/12/2019 18:45,2,0.000,ALERT,212.16,297.57,60.022,1547336704,"201051344000853","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1205329.5,1205329.5,1342,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336737,99691.00
01/12/2019 18:45,2,0.000,ALERT,211.70,297.87,60.006,1547336704,"201051344001145","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1204158.3,1204158.3,9238,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336739,99692.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.57,60.065,1547336704,"201051344000438","174011545737251",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,1198138.0,1198138.0,9258,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336741,99693.00
01/12/2019 18:45,2,0.000,ALERT,211.03,297.87,60.017,1547336704,"201051344001135","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1186551.3,1186551.3,9238,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336743,99694.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.87,60.017,1547336704,"201051344000983","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1204938.3,1204938.3,1343,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336745,99695.00
01/12/2019 18:45,2,0.000,ALERT,211.48,297.26,60.017,1547336704,"201051344001203","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1195320.4,1195320.4,9271,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336747,99696.00
01/12/2019 18:45,2,0.000,ALERT,211.25,298.17,60.017,1547336704,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1189817.1,1189817.1,9262,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336748,99697.00
01/12/2019 18:45,2,0.000,ALERT,211.03,297.26,60.038,1547336704,"201051344000646","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1184490.5,1184490.5,9260,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336750,99698.00
01/12/2019 18:45,2,0.000,ALERT,211.93,297.57,60.022,1547336704,"201051344000867","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1186483.7,1186483.7,33096,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336752,99699.00
01/12/2019 18:45,2,0.000,ALERT,212.16,297.57,60.028,1547336704,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1185405.9,1185405.9,33143,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336754,99700.00
01/12/2019 18:45,2,0.000,ALERT,210.80,297.26,60.028,1547336704,"201051344000955","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,1203311.2,1203311.2,9256,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336756,99701.00
01/12/2019 18:45,2,0.000,ALERT,211.70,297.26,60.022,1547336704,"201051344000648","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1193465.5,1193465.5,33065,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547336757,99702.00
01/12/2019 18:45,2,0.000,ALERT,211.93,297.87,60.033,1547336704,"201051344000645","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33062,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336759,99703.00
01/12/2019 18:45,2,0.000,ALERT,211.70,298.77,60.059,1547336704,"201051344000569","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1214756.5,1214756.5,1333,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547336761,99704.00
01/12/2019 18:45,2,0.000,ALERT,211.93,297.26,59.985,1547336704,"179051228000119","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1291.5,1291.5,1340,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547336763,99705.00
01/12/2019 19:00,2,0.000,ALERT,211.70,299.07,60.006,1547337604,"201051344000579","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1214550.2,1214550.2,1353,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337606,99706.00
01/12/2019 19:00,2,0.000,ALERT,211.03,296.96,60.012,1547337604,"201051344001025","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1199354.6,1199354.6,9273,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337608,99707.00
01/12/2019 19:00,2,0.000,ALERT,211.25,297.57,60.022,1547337604,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1191469.7,1191469.7,9255,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337610,99708.00
01/12/2019 19:00,2,0.000,ALERT,211.70,298.17,60.012,1547337604,"201051344000458","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1200746.0,1200746.0,1353,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337611,99709.00
01/12/2019 19:00,2,0.000,ALERT,211.25,297.87,60.022,1547337604,"201051344000890","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1195796.1,1195796.1,9252,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337613,99710.00
01/12/2019 19:00,2,0.000,ALERT,211.48,298.17,60.017,1547337604,"201051344000988","174011545737251",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,936875.0,936875.0,1365,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337615,99711.00
01/12/2019 19:00,2,0.000,ALERT,211.70,298.47,60.012,1547337604,"201051344000582","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1175705.8,1175705.8,9220,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337617,99712.00
01/12/2019 19:00,2,0.000,ALERT,211.93,299.07,60.022,1547337604,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1187701.1,1187701.1,33096,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337619,99713.00
01/12/2019 19:00,2,0.000,ALERT,212.16,298.77,60.006,1547337604,"201051344000576","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1201125.5,1201125.5,5531,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337621,99714.00
01/12/2019 19:00,2,0.000,ALERT,211.93,298.17,60.049,1547337604,"201051344001158","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1180985.6,1180985.6,1353,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337622,99715.00
01/12/2019 19:00,2,0.000,ALERT,211.48,297.26,59.969,1547337604,"201051344000917","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1192459.9,1192459.9,9226,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337624,99716.00
01/12/2019 19:00,2,0.000,ALERT,211.48,297.26,60.012,1547337604,"201051344000417","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,968004.7,968004.7,9309,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337626,99717.00
01/12/2019 19:00,2,0.000,ALERT,211.70,297.57,60.022,1547337604,"201051344000685","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9261,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337628,99718.00
01/12/2019 19:00,2,0.000,ALERT,211.48,296.96,60.022,1547337604,"201051344000651","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1190529.1,1190529.1,9258,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337630,99719.00
01/12/2019 19:00,2,0.000,ALERT,211.48,299.07,60.038,1547337604,"201051344000594","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1205452.6,1205452.6,33063,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337632,99720.00
01/12/2019 19:00,2,0.000,ALERT,211.93,298.47,60.001,1547337604,"201051344000469","174011545737251",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,1189598.0,1189598.0,1359,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337633,99721.00
01/12/2019 19:00,2,0.000,ALERT,211.25,297.57,60.022,1547337604,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1205300.8,1205300.8,9294,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337635,99722.00
01/12/2019 19:00,2,0.000,ALERT,212.38,298.17,60.049,1547337604,"201051344000853","174011545737251",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,1205329.5,1205329.5,1344,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337637,99723.00
01/12/2019 19:00,2,0.000,ALERT,211.48,297.87,60.022,1547337604,"201051344001145","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1204158.3,1204158.3,9240,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337639,99724.00
01/12/2019 19:00,2,0.000,ALERT,211.25,297.26,60.028,1547337604,"201051344000438","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1198138.0,1198138.0,9260,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337641,99725.00
01/12/2019 19:00,2,0.000,ALERT,210.80,297.57,60.022,1547337604,"201051344001135","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1186551.3,1186551.3,9240,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337643,99726.00
01/12/2019 19:00,2,0.000,ALERT,211.70,298.47,60.022,1547337604,"201051344000983","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1204938.3,1204938.3,1345,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337644,99727.00
01/12/2019 19:00,2,0.000,ALERT,211.25,297.26,60.028,1547337604,"201051344001203","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1195320.4,1195320.4,9273,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337646,99728.00
01/12/2019 19:00,2,0.000,ALERT,211.03,297.57,60.022,1547337604,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1189817.1,1189817.1,9264,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337648,99729.00
01/12/2019 19:00,2,0.000,ALERT,210.80,297.26,60.017,1547337604,"201051344000646","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9262,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337650,99730.00
01/12/2019 19:00,2,0.000,ALERT,212.16,297.87,60.033,1547337604,"201051344000867","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1186483.7,1186483.7,33098,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337652,99731.00
01/12/2019 19:00,2,0.000,ALERT,212.38,297.87,60.022,1547337604,"201051344000633","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1185405.9,1185405.9,33145,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337654,99732.00
01/12/2019 19:00,2,0.000,ALERT,210.80,297.26,59.990,1547337604,"201051344000955","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1203311.2,1203311.2,9258,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337655,99733.00
01/12/2019 19:00,2,0.000,ALERT,211.93,297.57,60.022,1547337604,"201051344000648","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1193465.5,1193465.5,33067,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547337657,99734.00
01/12/2019 19:00,2,0.000,ALERT,212.16,298.17,60.054,1547337604,"201051344000645","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33064,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337659,99735.00
01/12/2019 19:00,2,0.000,ALERT,211.70,298.77,60.028,1547337604,"201051344000569","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1214756.5,1214756.5,1335,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547337661,99736.00
01/12/2019 19:00,2,0.000,ALERT,212.16,297.87,60.033,1547337604,"179051228000119","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1291.5,1291.5,1342,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547337663,99737.00
01/12/2019 19:15,2,0.000,ALERT,211.48,298.47,60.017,1547338504,"201051344000579","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1214550.2,1214550.2,1355,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338506,99738.00
01/12/2019 19:15,2,0.000,ALERT,211.03,296.36,60.017,1547338504,"201051344001025","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1199354.6,1199354.6,9275,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338507,99739.00
01/12/2019 19:15,2,0.000,ALERT,211.25,297.26,60.033,1547338504,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1191469.7,1191469.7,9257,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338509,99740.00
01/12/2019 19:15,2,0.000,ALERT,211.48,297.57,60.033,1547338504,"201051344000458","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1200746.0,1200746.0,1355,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338511,99741.00
01/12/2019 19:15,2,0.000,ALERT,211.03,297.57,59.985,1547338504,"201051344000890","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1195796.1,1195796.1,9254,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338513,99742.00
01/12/2019 19:15,2,0.000,ALERT,211.48,297.87,60.022,1547338504,"201051344000988","174011545737251",0.00,-4.00,0,293.66,299.67,0.0,0.0,0.000,936875.0,936875.0,1367,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338515,99743.00
01/12/2019 19:15,2,0.000,ALERT,211.70,297.87,60.001,1547338504,"201051344000582","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1175705.8,1175705.8,9222,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338517,99744.00
01/12/2019 19:15,2,0.000,ALERT,211.48,299.07,60.017,1547338504,"201051344000868","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1187701.1,1187701.1,33098,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338518,99745.00
01/12/2019 19:15,2,0.000,ALERT,211.93,298.77,60.022,1547338504,"201051344000576","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1201125.5,1201125.5,5533,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338520,99746.00
01/12/2019 19:15,2,0.000,ALERT,211.70,298.17,60.022,1547338504,"201051344001158","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1180985.6,1180985.6,1355,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338522,99747.00
01/12/2019 19:15,2,0.000,ALERT,211.48,296.96,60.017,1547338504,"201051344000917","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1192459.9,1192459.9,9228,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338524,99748.00
01/12/2019 19:15,2,0.000,ALERT,211.48,296.66,59.980,1547338504,"201051344000417","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,968004.7,968004.7,9311,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338526,99749.00
01/12/2019 19:15,2,0.000,ALERT,211.48,297.26,60.017,1547338504,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9263,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338527,99750.00
01/12/2019 19:15,2,0.000,ALERT,211.48,296.66,60.033,1547338504,"201051344000651","174011545737251",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,1190529.1,1190529.1,9260,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338529,99751.00
01/12/2019 19:15,2,0.000,ALERT,211.25,298.47,60.017,1547338504,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1205452.6,1205452.6,33065,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338531,99752.00
01/12/2019 19:15,2,0.000,ALERT,211.70,297.87,60.028,1547338504,"201051344000469","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1189598.0,1189598.0,1361,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338533,99753.00
01/12/2019 19:15,2,0.000,ALERT,211.25,297.26,60.022,1547338504,"201051344000585","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1205300.8,1205300.8,9296,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338535,99754.00
01/12/2019 19:15,2,0.000,ALERT,212.16,297.87,60.028,1547338504,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1205329.5,1205329.5,1346,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338537,99755.00
01/12/2019 19:15,2,0.000,ALERT,211.70,297.57,59.990,1547338504,"201051344001145","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1204158.3,1204158.3,9242,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338538,99756.00
01/12/2019 19:15,2,0.000,ALERT,211.25,297.26,60.017,1547338504,"201051344000438","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1198138.0,1198138.0,9262,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338540,99757.00
01/12/2019 19:15,2,0.000,ALERT,210.80,297.26,59.969,1547338504,"201051344001135","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1186551.3,1186551.3,9242,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338542,99758.00
01/12/2019 19:15,2,0.000,ALERT,211.48,297.87,60.022,1547338504,"201051344000983","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1204938.3,1204938.3,1347,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338544,99759.00
01/12/2019 19:15,2,0.000,ALERT,211.25,296.96,60.017,1547338504,"201051344001203","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1195320.4,1195320.4,9275,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338546,99760.00
01/12/2019 19:15,2,0.000,ALERT,211.25,297.57,60.022,1547338504,"201051344001230","174011545737251",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,1189817.1,1189817.1,9266,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338548,99761.00
01/12/2019 19:15,2,0.000,ALERT,211.03,296.96,60.033,1547338504,"201051344000646","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9264,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338550,99762.00
