ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 19:15,2,0.000,ALERT,212.16,297.26,60.043,1547338504,"201051344000867","174011545737251",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,1186483.7,1186483.7,33100,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338551,99763.00
01/12/2019 19:15,2,0.000,ALERT,212.38,297.57,60.028,1547338504,"201051344000633","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1185405.9,1185405.9,33147,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338553,99764.00
01/12/2019 19:15,2,0.000,ALERT,210.80,296.96,60.022,1547338504,"201051344000955","174011545737251",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,1203311.2,1203311.2,9260,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338555,99765.00
01/12/2019 19:15,2,0.000,ALERT,211.70,296.96,60.028,1547338504,"201051344000648","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1193465.5,1193465.5,33069,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338557,99766.00
01/12/2019 19:15,2,0.000,ALERT,212.16,297.87,60.022,1547338504,"201051344000645","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1197754.1,1197754.1,33066,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547338559,99767.00
01/12/2019 19:15,2,0.000,ALERT,211.70,298.47,60.017,1547338504,"201051344000569","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1214756.5,1214756.5,1337,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547338561,99768.00
01/12/2019 19:15,2,0.000,ALERT,211.93,297.57,60.017,1547338504,"179051228000119","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1291.5,1291.5,1345,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547338563,99769.00
01/12/2019 19:30,2,0.000,ALERT,211.93,299.07,59.969,1547339404,"201051344000579","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1214550.2,1214550.2,1357,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339406,99770.00
01/12/2019 19:30,2,0.000,ALERT,211.48,297.26,60.038,1547339404,"201051344001025","174011545737251",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,1199354.6,1199354.6,9277,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339408,99771.00
01/12/2019 19:30,2,0.000,ALERT,211.48,298.17,59.969,1547339404,"201051344001093","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1191469.7,1191469.7,9259,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339410,99772.00
01/12/2019 19:30,2,0.000,ALERT,211.93,298.47,60.017,1547339404,"201051344000458","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,1200746.0,1200746.0,1357,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339412,99773.00
01/12/2019 19:30,2,0.000,ALERT,211.48,298.17,60.012,1547339404,"201051344000890","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1195796.1,1195796.1,9256,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339413,99774.00
01/12/2019 19:30,2,0.000,ALERT,211.70,297.57,60.006,1547339404,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.97,0.0,0.0,0.000,936875.0,936875.0,1369,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339415,99775.00
01/12/2019 19:30,2,0.000,ALERT,212.16,299.07,60.012,1547339404,"201051344000582","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1175705.8,1175705.8,9224,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339417,99776.00
01/12/2019 19:30,2,0.000,ALERT,211.93,298.77,60.012,1547339404,"201051344000868","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1187701.1,1187701.1,33100,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339419,99777.00
01/12/2019 19:30,2,0.000,ALERT,212.16,298.47,60.022,1547339404,"201051344000576","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1201125.5,1201125.5,5535,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339421,99778.00
01/12/2019 19:30,2,0.000,ALERT,211.93,298.17,59.990,1547339404,"201051344001158","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1180985.6,1180985.6,1357,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339422,99779.00
01/12/2019 19:30,2,0.000,ALERT,211.70,297.26,59.964,1547339404,"201051344000917","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1192459.9,1192459.9,9230,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339424,99780.00
01/12/2019 19:30,2,0.000,ALERT,211.70,296.96,60.006,1547339404,"201051344000417","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,968004.7,968004.7,9313,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339426,99781.00
01/12/2019 19:30,2,0.000,ALERT,211.70,297.87,60.012,1547339404,"201051344000685","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1196705.5,1196705.5,9265,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339428,99782.00
01/12/2019 19:30,2,0.000,ALERT,211.48,297.26,59.959,1547339404,"201051344000651","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1190529.1,1190529.1,9262,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339430,99783.00
01/12/2019 19:30,2,0.000,ALERT,211.48,298.77,60.006,1547339404,"201051344000594","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1205452.6,1205452.6,33067,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339432,99784.00
01/12/2019 19:30,2,0.000,ALERT,211.93,297.87,60.006,1547339404,"201051344000469","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1189598.0,1189598.0,1363,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339434,99785.00
01/12/2019 19:30,2,0.000,ALERT,211.70,298.17,60.001,1547339404,"201051344000585","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1205300.8,1205300.8,9298,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339435,99786.00
01/12/2019 19:30,2,0.000,ALERT,212.61,298.17,60.028,1547339404,"201051344000853","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1205329.5,1205329.5,1348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339437,99787.00
01/12/2019 19:30,2,0.000,ALERT,211.70,298.17,59.996,1547339404,"201051344001145","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1204158.3,1204158.3,9244,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339439,99788.00
01/12/2019 19:30,2,0.000,ALERT,211.70,297.57,60.006,1547339404,"201051344000438","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1198138.0,1198138.0,9264,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339441,99789.00
01/12/2019 19:30,2,0.000,ALERT,211.25,297.87,60.006,1547339404,"201051344001135","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1186551.3,1186551.3,9244,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339443,99790.00
01/12/2019 19:30,2,0.000,ALERT,211.93,298.47,60.006,1547339404,"201051344000983","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1204938.3,1204938.3,1349,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339445,99791.00
01/12/2019 19:30,2,0.000,ALERT,211.70,297.26,60.012,1547339404,"201051344001203","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1195320.4,1195320.4,9277,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339447,99792.00
01/12/2019 19:30,2,0.000,ALERT,211.48,298.17,60.006,1547339404,"201051344001230","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1189817.1,1189817.1,9268,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339449,99793.00
01/12/2019 19:30,2,0.000,ALERT,211.25,297.57,60.001,1547339404,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1184490.5,1184490.5,9266,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339450,99794.00
01/12/2019 19:30,2,0.000,ALERT,212.16,297.87,60.006,1547339404,"201051344000867","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1186483.7,1186483.7,33102,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339452,99795.00
01/12/2019 19:30,2,0.000,ALERT,212.61,297.87,60.012,1547339404,"201051344000633","174011545737251",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,1185405.9,1185405.9,33149,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339454,99796.00
01/12/2019 19:30,2,0.000,ALERT,211.25,297.87,60.028,1547339404,"201051344000955","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1203311.2,1203311.2,9262,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547339456,99797.00
01/12/2019 19:30,2,0.000,ALERT,211.93,297.26,60.006,1547339404,"201051344000648","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1193465.5,1193465.5,33071,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339458,99798.00
01/12/2019 19:30,2,0.000,ALERT,212.16,298.17,60.006,1547339404,"201051344000645","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1197754.1,1197754.1,33068,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339459,99799.00
01/12/2019 19:30,2,0.000,ALERT,211.93,299.07,60.038,1547339404,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1214756.5,1214756.5,1339,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547339461,99800.00
01/12/2019 19:30,2,0.000,ALERT,212.16,297.57,59.996,1547339404,"179051228000119","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1291.5,1291.5,1347,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547339463,99801.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.77,60.012,1547340304,"201051344000579","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1214550.2,1214550.2,1359,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340306,99802.00
01/12/2019 19:45,2,0.000,ALERT,211.70,297.87,60.017,1547340304,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1199354.6,1199354.6,9279,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340308,99803.00
01/12/2019 19:45,2,0.000,ALERT,211.70,298.47,60.006,1547340304,"201051344001093","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1191469.7,1191469.7,9261,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340310,99804.00
01/12/2019 19:45,2,0.000,ALERT,211.93,298.17,60.017,1547340304,"201051344000458","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1200746.0,1200746.0,1359,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340312,99805.00
01/12/2019 19:45,2,0.000,ALERT,211.93,298.77,60.028,1547340304,"201051344000890","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1195796.1,1195796.1,9258,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340314,99806.00
01/12/2019 19:45,2,0.000,ALERT,211.70,297.87,60.017,1547340304,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.67,0.0,0.0,0.000,936875.0,936875.0,1371,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340315,99807.00
01/12/2019 19:45,2,0.000,ALERT,212.38,299.37,60.022,1547340304,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1175705.8,1175705.8,9226,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340317,99808.00
01/12/2019 19:45,2,0.000,ALERT,211.93,299.07,60.017,1547340304,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1187701.1,1187701.1,33102,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340319,99809.00
01/12/2019 19:45,2,0.000,ALERT,212.61,298.77,60.017,1547340304,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1201125.5,1201125.5,5537,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340321,99810.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.17,60.028,1547340304,"201051344001158","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1180985.6,1180985.6,1359,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340323,99811.00
01/12/2019 19:45,2,0.000,ALERT,211.93,297.87,60.028,1547340304,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1192459.9,1192459.9,9232,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340324,99812.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.17,60.028,1547340304,"201051344000417","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,968004.7,968004.7,9315,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340326,99813.00
01/12/2019 19:45,2,0.000,ALERT,212.38,298.47,60.028,1547340304,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1196705.5,1196705.5,9267,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340328,99814.00
01/12/2019 19:45,2,0.000,ALERT,211.93,297.87,60.028,1547340304,"201051344000651","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1190529.1,1190529.1,9264,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340330,99815.00
01/12/2019 19:45,2,0.000,ALERT,211.70,298.77,60.038,1547340304,"201051344000594","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1205452.6,1205452.6,33069,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340332,99816.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.47,60.028,1547340304,"201051344000469","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,1189598.0,1189598.0,1365,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340334,99817.00
01/12/2019 19:45,2,0.000,ALERT,211.93,298.77,60.033,1547340304,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1205300.8,1205300.8,9300,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340335,99818.00
01/12/2019 19:45,2,0.000,ALERT,212.61,298.47,60.033,1547340304,"201051344000853","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1205329.5,1205329.5,1350,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340337,99819.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.77,60.012,1547340304,"201051344001145","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1204158.3,1204158.3,9246,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340339,99820.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.77,60.028,1547340304,"201051344000438","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1198138.0,1198138.0,9266,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340341,99821.00
01/12/2019 19:45,2,0.000,ALERT,211.70,298.47,60.022,1547340304,"201051344001135","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1186551.3,1186551.3,9246,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340343,99822.00
01/12/2019 19:45,2,0.000,ALERT,212.16,298.47,60.022,1547340304,"201051344000983","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1204938.3,1204938.3,1351,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340345,99823.00
01/12/2019 19:45,2,0.000,ALERT,211.93,298.17,60.043,1547340304,"201051344001203","174011545737251",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,1195320.4,1195320.4,9279,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340346,99824.00
01/12/2019 19:45,2,0.000,ALERT,211.70,298.77,60.028,1547340304,"201051344001230","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1189817.1,1189817.1,9270,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340348,99825.00
01/12/2019 19:45,2,0.000,ALERT,211.48,298.17,60.028,1547340304,"201051344000646","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1184490.5,1184490.5,9268,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340350,99826.00
01/12/2019 19:45,2,0.000,ALERT,212.38,297.87,60.022,1547340304,"201051344000867","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1186483.7,1186483.7,33104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340352,99827.00
01/12/2019 19:45,2,0.000,ALERT,212.83,298.17,60.022,1547340304,"201051344000633","174011545737251",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,1185405.9,1185405.9,33151,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340354,99828.00
01/12/2019 19:45,2,0.000,ALERT,211.70,298.77,60.017,1547340304,"201051344000955","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1203311.2,1203311.2,9264,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340356,99829.00
01/12/2019 19:45,2,0.000,ALERT,212.16,297.57,60.028,1547340304,"201051344000648","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1193465.5,1193465.5,33073,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340357,99830.00
01/12/2019 19:45,2,0.000,ALERT,212.38,298.17,60.028,1547340304,"201051344000645","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1197754.1,1197754.1,33070,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547340359,99831.00
01/12/2019 19:45,2,0.000,ALERT,212.16,299.07,60.022,1547340304,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1214756.5,1214756.5,1341,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547340361,99832.00
01/12/2019 19:45,2,0.000,ALERT,212.38,298.17,60.033,1547340304,"179051228000119","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1291.5,1291.5,1349,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547340363,99833.00
01/12/2019 20:00,2,0.000,ALERT,212.16,299.37,59.990,1547341204,"201051344000579","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1214550.2,1214550.2,1362,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341207,99834.00
01/12/2019 20:00,2,0.000,ALERT,211.70,297.57,59.990,1547341204,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1199354.6,1199354.6,9282,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341209,99835.00
01/12/2019 20:00,2,0.000,ALERT,211.70,298.17,60.022,1547341204,"201051344001093","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1191469.7,1191469.7,9264,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341212,99836.00
01/12/2019 20:00,2,0.000,ALERT,212.16,299.07,60.022,1547341204,"201051344000458","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1200746.0,1200746.0,1362,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341215,99837.00
01/12/2019 20:00,2,0.000,ALERT,211.70,298.77,60.028,1547341204,"201051344000890","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1195796.1,1195796.1,9261,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341217,99838.00
01/12/2019 20:00,2,0.000,ALERT,211.93,298.77,60.033,1547341204,"201051344000988","174011545737251",0.00,-3.50,0,293.66,300.27,0.0,0.0,0.000,936875.0,936875.0,1374,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341219,99839.00
01/12/2019 20:00,2,0.000,ALERT,212.16,299.07,60.033,1547341204,"201051344000582","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1175705.8,1175705.8,9229,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341222,99840.00
01/12/2019 20:00,2,0.000,ALERT,212.16,299.67,60.017,1547341204,"201051344000868","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1187701.1,1187701.1,33105,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341224,99841.00
01/12/2019 20:00,2,0.000,ALERT,212.61,299.67,60.049,1547341204,"201051344000576","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1201125.5,1201125.5,5540,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341227,99842.00
01/12/2019 20:00,2,0.000,ALERT,212.38,299.37,60.017,1547341204,"201051344001158","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1180985.6,1180985.6,1362,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341229,99843.00
01/12/2019 20:00,2,0.000,ALERT,212.16,297.87,60.006,1547341204,"201051344000917","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1192459.9,1192459.9,9235,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341232,99844.00
01/12/2019 20:00,2,0.000,ALERT,212.16,297.87,60.001,1547341204,"201051344000417","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,968004.7,968004.7,9318,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341234,99845.00
01/12/2019 20:00,2,0.000,ALERT,212.16,298.17,60.001,1547341204,"201051344000685","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1196705.5,1196705.5,9270,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341236,99846.00
01/12/2019 20:00,2,0.000,ALERT,211.93,297.57,60.054,1547341204,"201051344000651","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1190529.1,1190529.1,9267,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341239,99847.00
01/12/2019 20:00,2,0.000,ALERT,211.93,299.97,59.990,1547341204,"201051344000594","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1205452.6,1205452.6,33072,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341241,99848.00
01/12/2019 20:00,2,0.000,ALERT,212.38,299.07,59.990,1547341204,"201051344000469","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1189598.0,1189598.0,1367,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341243,99849.00
01/12/2019 20:00,2,0.000,ALERT,211.93,298.47,60.001,1547341204,"201051344000585","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1205300.8,1205300.8,9302,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341245,99850.00
01/12/2019 20:00,2,0.000,ALERT,212.83,299.07,60.012,1547341204,"201051344000853","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1205329.5,1205329.5,1352,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341247,99851.00
01/12/2019 20:00,2,0.000,ALERT,212.16,298.77,59.964,1547341204,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1204158.3,1204158.3,9248,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341249,99852.00
01/12/2019 20:00,2,0.000,ALERT,211.93,298.47,60.006,1547341204,"201051344000438","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1198138.0,1198138.0,9268,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341251,99853.00
01/12/2019 20:00,2,0.000,ALERT,211.48,298.17,60.006,1547341204,"201051344001135","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1186551.3,1186551.3,9248,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341252,99854.00
01/12/2019 20:00,2,0.000,ALERT,212.16,298.77,60.006,1547341204,"201051344000983","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1204938.3,1204938.3,1353,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341254,99855.00
01/12/2019 20:00,2,0.000,ALERT,211.93,297.87,60.006,1547341204,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1195320.4,1195320.4,9281,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341256,99856.00
01/12/2019 20:00,2,0.000,ALERT,211.70,298.47,60.001,1547341204,"201051344001230","174011545737251",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,1189817.1,1189817.1,9272,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341258,99857.00
01/12/2019 20:00,2,0.000,ALERT,211.48,298.17,60.006,1547341204,"201051344000646","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1184490.5,1184490.5,9270,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341260,99858.00
01/12/2019 20:00,2,0.000,ALERT,212.38,298.17,59.996,1547341204,"201051344000867","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,1186483.7,1186483.7,33106,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341261,99859.00
01/12/2019 20:00,2,0.000,ALERT,212.83,298.47,59.990,1547341204,"201051344000633","174011545737251",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,1185405.9,1185405.9,33153,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341263,99860.00
01/12/2019 20:00,2,0.000,ALERT,211.48,298.47,59.985,1547341204,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1203311.2,1203311.2,9266,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341265,99861.00
01/12/2019 20:00,2,0.000,ALERT,212.38,298.17,60.001,1547341204,"201051344000648","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1193465.5,1193465.5,33075,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547341267,99862.00
01/12/2019 20:00,2,0.000,ALERT,212.61,298.47,60.001,1547341204,"201051344000645","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1197754.1,1197754.1,33072,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341269,99863.00
01/12/2019 20:00,2,0.000,ALERT,212.38,299.37,59.980,1547341204,"201051344000569","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1214756.5,1214756.5,1343,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547341270,99864.00
01/12/2019 20:00,2,0.000,ALERT,212.61,298.17,59.990,1547341204,"179051228000119","174011545737251",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,1291.5,1291.5,1351,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547341272,99865.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.37,60.006,1547342104,"201051344000579","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1214550.2,1214550.2,1364,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342107,99866.00
01/12/2019 20:15,2,0.000,ALERT,211.48,297.26,60.006,1547342104,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1199354.6,1199354.6,9284,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342108,99867.00
01/12/2019 20:15,2,0.000,ALERT,211.93,298.17,59.996,1547342104,"201051344001093","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1191469.7,1191469.7,9266,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342110,99868.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.07,60.017,1547342104,"201051344000458","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1200746.0,1200746.0,1364,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342112,99869.00
01/12/2019 20:15,2,0.000,ALERT,211.70,298.47,60.001,1547342104,"201051344000890","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1195796.1,1195796.1,9263,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342114,99870.00
01/12/2019 20:15,2,0.000,ALERT,211.93,298.77,59.953,1547342104,"201051344000988","174011545737251",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,936875.0,936875.0,1376,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342116,99871.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.07,59.964,1547342104,"201051344000582","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1175705.8,1175705.8,9231,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342118,99872.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.67,60.006,1547342104,"201051344000868","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1187701.1,1187701.1,33107,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342120,99873.00
01/12/2019 20:15,2,0.000,ALERT,212.61,299.67,60.006,1547342104,"201051344000576","174011545737251",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,1201125.5,1201125.5,5542,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342121,99874.00
01/12/2019 20:15,2,0.000,ALERT,212.38,298.77,60.001,1547342104,"201051344001158","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1180985.6,1180985.6,1364,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342123,99875.00
01/12/2019 20:15,2,0.000,ALERT,211.93,297.57,60.006,1547342104,"201051344000917","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1192459.9,1192459.9,9237,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342125,99876.00
01/12/2019 20:15,2,0.000,ALERT,211.93,297.57,60.012,1547342104,"201051344000417","174011545737251",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,968004.7,968004.7,9320,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342127,99877.00
01/12/2019 20:15,2,0.000,ALERT,211.93,297.87,60.001,1547342104,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1196705.5,1196705.5,9272,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342129,99878.00
01/12/2019 20:15,2,0.000,ALERT,211.93,297.57,60.017,1547342104,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1190529.1,1190529.1,9269,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342130,99879.00
01/12/2019 20:15,2,0.000,ALERT,211.93,299.67,60.006,1547342104,"201051344000594","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1205452.6,1205452.6,33074,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342132,99880.00
01/12/2019 20:15,2,0.000,ALERT,212.16,298.77,60.022,1547342104,"201051344000469","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1189598.0,1189598.0,1370,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342135,99881.00
01/12/2019 20:15,2,0.000,ALERT,211.70,298.17,60.006,1547342104,"201051344000585","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1205300.8,1205300.8,9305,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342137,99882.00
01/12/2019 20:15,2,0.000,ALERT,212.83,298.77,60.022,1547342104,"201051344000853","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1205329.5,1205329.5,1355,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342140,99883.00
01/12/2019 20:15,2,0.000,ALERT,211.70,298.17,60.054,1547342104,"201051344001145","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1204158.3,1204158.3,9251,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342142,99884.00
01/12/2019 20:15,2,0.000,ALERT,211.48,298.17,60.006,1547342104,"201051344000438","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1198138.0,1198138.0,9271,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342144,99885.00
01/12/2019 20:15,2,0.000,ALERT,211.25,298.17,60.012,1547342104,"201051344001135","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1186551.3,1186551.3,9251,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342147,99886.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.37,60.022,1547342104,"201051344000983","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1204938.3,1204938.3,1356,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342149,99887.00
01/12/2019 20:15,2,0.000,ALERT,211.48,297.57,60.017,1547342104,"201051344001203","174011545737251",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,1195320.4,1195320.4,9284,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342152,99888.00
01/12/2019 20:15,2,0.000,ALERT,211.48,298.47,60.022,1547342104,"201051344001230","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1189817.1,1189817.1,9275,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342154,99889.00
01/12/2019 20:15,2,0.000,ALERT,211.25,297.87,60.022,1547342104,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1184490.5,1184490.5,9273,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342157,99890.00
01/12/2019 20:15,2,0.000,ALERT,212.38,298.17,60.022,1547342104,"201051344000867","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1186483.7,1186483.7,33109,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342159,99891.00
01/12/2019 20:15,2,0.000,ALERT,212.83,298.47,60.022,1547342104,"201051344000633","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1185405.9,1185405.9,33156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342162,99892.00
01/12/2019 20:15,2,0.000,ALERT,211.03,297.87,59.990,1547342104,"201051344000955","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1203311.2,1203311.2,9269,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342164,99893.00
01/12/2019 20:15,2,0.000,ALERT,212.38,298.17,60.038,1547342104,"201051344000648","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1193465.5,1193465.5,33078,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342167,99894.00
01/12/2019 20:15,2,0.000,ALERT,212.61,298.47,60.022,1547342104,"201051344000645","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1197754.1,1197754.1,33075,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547342169,99895.00
01/12/2019 20:15,2,0.000,ALERT,212.16,299.37,60.028,1547342104,"201051344000569","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1214756.5,1214756.5,1345,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547342171,99896.00
01/12/2019 20:15,2,0.000,ALERT,212.38,298.17,60.017,1547342104,"179051228000119","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1291.5,1291.5,1353,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547342173,99897.00
01/12/2019 20:30,2,0.000,ALERT,212.61,299.97,60.017,1547343004,"201051344000579","174011545737251",0.00,-3.00,0,285.84,302.07,0.0,0.0,0.000,1214550.2,1214550.2,1366,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343006,99898.00
01/12/2019 20:30,2,0.000,ALERT,211.70,298.17,60.038,1547343004,"201051344001025","174011545737251",0.00,-4.00,0,284.64,300.57,0.0,0.0,0.000,1199354.6,1199354.6,9286,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343008,99899.00
01/12/2019 20:30,2,0.000,ALERT,211.93,298.77,60.028,1547343004,"201051344001093","174011545737251",0.00,-2.50,0,284.94,299.97,0.0,0.0,0.000,1191469.7,1191469.7,9268,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343010,99900.00
01/12/2019 20:30,2,0.000,ALERT,212.61,299.97,60.028,1547343004,"201051344000458","174011545737251",0.00,-2.00,0,285.24,301.77,0.0,0.0,0.000,1200746.0,1200746.0,1366,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343012,99901.00
01/12/2019 20:30,2,0.000,ALERT,211.93,299.37,60.028,1547343004,"201051344000890","174011545737251",0.00,-3.00,0,285.54,301.17,0.0,0.0,0.000,1195796.1,1195796.1,9265,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343013,99902.00
01/12/2019 20:30,2,0.000,ALERT,212.61,299.67,60.028,1547343004,"201051344000988","174011545737251",0.00,-3.00,0,282.54,300.87,0.0,0.0,0.000,936875.0,936875.0,1378,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343015,99903.00
01/12/2019 20:30,2,0.000,ALERT,212.38,299.97,60.028,1547343004,"201051344000582","174011545737251",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,1175705.8,1175705.8,9233,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343017,99904.00
01/12/2019 20:30,2,0.000,ALERT,212.61,300.27,60.065,1547343004,"201051344000868","174011545737251",0.00,-3.50,0,285.84,302.07,0.0,0.0,0.000,1187701.1,1187701.1,33109,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343019,99905.00
01/12/2019 20:30,2,0.000,ALERT,213.06,300.57,60.028,1547343004,"201051344000576","174011545737251",0.00,-4.00,0,285.54,301.47,0.0,0.0,0.000,1201125.5,1201125.5,5544,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343021,99906.00
01/12/2019 20:30,2,0.000,ALERT,212.83,299.67,60.022,1547343004,"201051344001158","174011545737251",0.00,-5.00,0,284.64,300.87,0.0,0.0,0.000,1180985.6,1180985.6,1366,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343023,99907.00
