ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 20:30,2,0.000,ALERT,212.16,298.47,60.017,1547343004,"201051344000917","174011545737251",0.00,-2.50,0,283.74,299.67,0.0,0.0,0.000,1192459.9,1192459.9,9239,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343025,99908.00
01/12/2019 20:30,2,0.000,ALERT,212.38,298.47,60.017,1547343004,"201051344000417","174011545737251",0.00,-3.00,0,284.34,299.37,0.0,0.0,0.000,968004.7,968004.7,9322,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343026,99909.00
01/12/2019 20:30,2,0.000,ALERT,212.38,298.77,60.054,1547343004,"201051344000685","174011545737251",0.00,-3.00,0,284.94,299.97,0.0,0.0,0.000,1196705.5,1196705.5,9274,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343028,99910.00
01/12/2019 20:30,2,0.000,ALERT,212.16,298.17,60.022,1547343004,"201051344000651","174011545737251",0.00,-5.50,0,284.34,299.67,0.0,0.0,0.000,1190529.1,1190529.1,9271,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343030,99911.00
01/12/2019 20:30,2,0.000,ALERT,212.38,300.27,60.022,1547343004,"201051344000594","174011545737251",0.00,-3.50,0,284.94,301.47,0.0,0.0,0.000,1205452.6,1205452.6,33076,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343032,99912.00
01/12/2019 20:30,2,0.000,ALERT,212.83,299.67,59.990,1547343004,"201051344000469","174011545737251",0.00,-4.00,0,284.34,300.87,0.0,0.0,0.000,1189598.0,1189598.0,1372,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343034,99913.00
01/12/2019 20:30,2,0.000,ALERT,212.16,299.07,59.990,1547343004,"201051344000585","174011545737251",0.00,-3.00,0,284.64,300.27,0.0,0.0,0.000,1205300.8,1205300.8,9307,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343036,99914.00
01/12/2019 20:30,2,0.000,ALERT,213.29,299.67,60.022,1547343004,"201051344000853","174011545737251",0.00,-3.50,0,284.94,301.17,0.0,0.0,0.000,1205329.5,1205329.5,1357,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343038,99915.00
01/12/2019 20:30,2,0.000,ALERT,212.16,299.07,60.028,1547343004,"201051344001145","174011545737251",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,1204158.3,1204158.3,9253,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343039,99916.00
01/12/2019 20:30,2,0.000,ALERT,212.16,298.77,60.033,1547343004,"201051344000438","174011545737251",0.00,-4.00,0,285.24,300.57,0.0,0.0,0.000,1198138.0,1198138.0,9273,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343041,99917.00
01/12/2019 20:30,2,0.000,ALERT,211.70,298.77,60.038,1547343004,"201051344001135","174011545737251",0.00,-3.50,0,285.24,300.57,0.0,0.0,0.000,1186551.3,1186551.3,9253,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343043,99918.00
01/12/2019 20:30,2,0.000,ALERT,212.83,299.97,60.070,1547343004,"201051344000983","174011545737251",0.00,-3.50,0,285.24,301.47,0.0,0.0,0.000,1204938.3,1204938.3,1358,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343045,99919.00
01/12/2019 20:30,2,0.000,ALERT,212.16,298.47,60.043,1547343004,"201051344001203","174011545737251",0.00,-4.00,0,284.64,301.77,0.0,0.0,0.000,1195320.4,1195320.4,9286,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343047,99920.00
01/12/2019 20:30,2,0.000,ALERT,212.16,299.37,60.038,1547343004,"201051344001230","174011545737251",0.00,-3.50,0,285.24,300.27,0.0,0.0,0.000,1189817.1,1189817.1,9277,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343048,99921.00
01/12/2019 20:30,2,0.000,ALERT,211.93,298.77,60.033,1547343004,"201051344000646","174011545737251",0.00,-3.50,0,284.34,299.97,0.0,0.0,0.000,1184490.5,1184490.5,9275,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343050,99922.00
01/12/2019 20:30,2,0.000,ALERT,213.06,299.07,60.038,1547343004,"201051344000867","174011545737251",0.00,-2.50,0,284.34,301.47,0.0,0.0,0.000,1186483.7,1186483.7,33111,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343052,99923.00
01/12/2019 20:30,2,0.000,ALERT,213.51,299.37,60.022,1547343004,"201051344000633","174011545737251",0.00,-3.50,0,283.44,300.57,0.0,0.0,0.000,1185405.9,1185405.9,33158,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343054,99924.00
01/12/2019 20:30,2,0.000,ALERT,211.70,298.77,60.022,1547343004,"201051344000955","174011545737251",0.00,-3.50,0,284.94,299.97,0.0,0.0,0.000,1203311.2,1203311.2,9271,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343056,99925.00
01/12/2019 20:30,2,0.000,ALERT,212.83,299.07,60.043,1547343004,"201051344000648","174011545737251",0.00,-5.00,0,284.34,301.17,0.0,0.0,0.000,1193465.5,1193465.5,33080,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343058,99926.00
01/12/2019 20:30,2,0.000,ALERT,213.29,299.67,60.001,1547343004,"201051344000645","174011545737251",0.00,-3.00,0,284.94,301.17,0.0,0.0,0.000,1197754.1,1197754.1,33077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343060,99927.00
01/12/2019 20:30,2,0.000,ALERT,212.83,300.27,59.985,1547343004,"201051344000569","174011545737251",0.00,-3.50,0,285.84,302.07,0.0,0.0,0.000,1214756.5,1214756.5,1347,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343062,99928.00
01/12/2019 20:30,2,0.000,ALERT,213.06,299.37,60.038,1547343004,"179051228000119","174011545737251",0.00,-1.50,0,284.04,300.57,0.0,0.0,0.000,1291.5,1291.5,1355,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547343063,99929.00
01/12/2019 20:45,2,0.000,ALERT,212.61,299.97,60.028,1547343904,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1214550.2,1214550.2,1368,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343906,99930.00
01/12/2019 20:45,2,0.000,ALERT,211.70,298.17,60.017,1547343904,"201051344001025","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1199354.6,1199354.6,9288,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343908,99931.00
01/12/2019 20:45,2,0.000,ALERT,211.93,298.77,60.022,1547343904,"201051344001093","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1191469.7,1191469.7,9270,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343910,99932.00
01/12/2019 20:45,2,0.000,ALERT,212.61,299.37,60.017,1547343904,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1200746.0,1200746.0,1368,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343912,99933.00
01/12/2019 20:45,2,0.000,ALERT,211.70,299.07,60.012,1547343904,"201051344000890","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1195796.1,1195796.1,9267,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343914,99934.00
01/12/2019 20:45,2,0.000,ALERT,212.38,299.07,60.065,1547343904,"201051344000988","174011545737251",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,936875.0,936875.0,1380,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343915,99935.00
01/12/2019 20:45,2,0.000,ALERT,212.38,299.97,59.990,1547343904,"201051344000582","174011545737251",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,1175705.8,1175705.8,9235,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343917,99936.00
01/12/2019 20:45,2,0.000,ALERT,212.61,299.97,59.990,1547343904,"201051344000868","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1187701.1,1187701.1,33111,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343919,99937.00
01/12/2019 20:45,2,0.000,ALERT,213.06,299.97,60.012,1547343904,"201051344000576","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1201125.5,1201125.5,5546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343921,99938.00
01/12/2019 20:45,2,0.000,ALERT,212.83,299.37,59.990,1547343904,"201051344001158","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1180985.6,1180985.6,1368,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343923,99939.00
01/12/2019 20:45,2,0.000,ALERT,211.93,298.17,60.017,1547343904,"201051344000917","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1192459.9,1192459.9,9241,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343924,99940.00
01/12/2019 20:45,2,0.000,ALERT,212.16,298.17,60.017,1547343904,"201051344000417","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,968004.7,968004.7,9324,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343926,99941.00
01/12/2019 20:45,2,0.000,ALERT,212.16,298.47,60.022,1547343904,"201051344000685","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1196705.5,1196705.5,9276,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343928,99942.00
01/12/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1547343904,"201051344000651","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1190529.1,1190529.1,9273,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343930,99943.00
01/12/2019 20:45,2,0.000,ALERT,212.38,299.97,60.012,1547343904,"201051344000594","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1205452.6,1205452.6,33078,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343932,99944.00
01/12/2019 20:45,2,0.000,ALERT,212.83,299.67,60.022,1547343904,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1189598.0,1189598.0,1374,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343934,99945.00
01/12/2019 20:45,2,0.000,ALERT,211.93,298.77,60.022,1547343904,"201051344000585","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1205300.8,1205300.8,9309,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343936,99946.00
01/12/2019 20:45,2,0.000,ALERT,213.06,299.37,60.022,1547343904,"201051344000853","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1205329.5,1205329.5,1359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343938,99947.00
01/12/2019 20:45,2,0.000,ALERT,211.93,298.77,60.012,1547343904,"201051344001145","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1204158.3,1204158.3,9255,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343940,99948.00
01/12/2019 20:45,2,0.000,ALERT,211.70,298.47,60.017,1547343904,"201051344000438","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1198138.0,1198138.0,9275,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343942,99949.00
01/12/2019 20:45,2,0.000,ALERT,211.48,298.77,59.985,1547343904,"201051344001135","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1186551.3,1186551.3,9255,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343944,99950.00
01/12/2019 20:45,2,0.000,ALERT,212.61,299.67,60.028,1547343904,"201051344000983","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1204938.3,1204938.3,1360,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343945,99951.00
01/12/2019 20:45,2,0.000,ALERT,211.70,298.17,60.028,1547343904,"201051344001203","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1195320.4,1195320.4,9288,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343947,99952.00
01/12/2019 20:45,2,0.000,ALERT,211.70,298.77,60.033,1547343904,"201051344001230","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1189817.1,1189817.1,9279,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343949,99953.00
01/12/2019 20:45,2,0.000,ALERT,211.48,298.47,60.033,1547343904,"201051344000646","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1184490.5,1184490.5,9277,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343951,99954.00
01/12/2019 20:45,2,0.000,ALERT,212.83,298.77,60.022,1547343904,"201051344000867","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1186483.7,1186483.7,33113,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343953,99955.00
01/12/2019 20:45,2,0.000,ALERT,213.29,299.37,60.028,1547343904,"201051344000633","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1185405.9,1185405.9,33160,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343954,99956.00
01/12/2019 20:45,2,0.000,ALERT,211.25,298.77,59.990,1547343904,"201051344000955","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1203311.2,1203311.2,9273,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547343956,99957.00
01/12/2019 20:45,2,0.000,ALERT,212.61,298.77,60.049,1547343904,"201051344000648","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1193465.5,1193465.5,33082,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343958,99958.00
01/12/2019 20:45,2,0.000,ALERT,213.06,299.37,60.022,1547343904,"201051344000645","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1197754.1,1197754.1,33079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343960,99959.00
01/12/2019 20:45,2,0.000,ALERT,212.61,299.97,60.012,1547343904,"201051344000569","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1214756.5,1214756.5,1349,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547343962,99960.00
01/12/2019 20:45,2,0.000,ALERT,213.06,299.07,60.012,1547343904,"179051228000119","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1291.5,1291.5,1357,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547343964,99961.00
01/12/2019 21:00,2,0.000,ALERT,212.83,300.57,60.038,1547344804,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1214550.2,1214550.2,1370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344806,99962.00
01/12/2019 21:00,2,0.000,ALERT,212.38,298.47,60.033,1547344804,"201051344001025","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1199354.6,1199354.6,9290,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344808,99963.00
01/12/2019 21:00,2,0.000,ALERT,212.38,299.07,60.028,1547344804,"201051344001093","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1191469.7,1191469.7,9272,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344810,99964.00
01/12/2019 21:00,2,0.000,ALERT,212.83,300.27,60.012,1547344804,"201051344000458","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1200746.0,1200746.0,1370,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344812,99965.00
01/12/2019 21:00,2,0.000,ALERT,212.38,299.67,60.049,1547344804,"201051344000890","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1195796.1,1195796.1,9269,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344814,99966.00
01/12/2019 21:00,2,0.000,ALERT,212.61,299.67,60.033,1547344804,"201051344000988","174011545737251",0.00,-3.00,0,294.86,301.47,0.0,0.0,0.000,936875.0,936875.0,1382,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344816,99967.00
01/12/2019 21:00,2,0.000,ALERT,212.83,300.27,60.028,1547344804,"201051344000582","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1175705.8,1175705.8,9237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344818,99968.00
01/12/2019 21:00,2,0.000,ALERT,212.61,299.97,60.001,1547344804,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1187701.1,1187701.1,33113,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344820,99969.00
01/12/2019 21:00,2,0.000,ALERT,213.29,300.27,60.028,1547344804,"201051344000576","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1201125.5,1201125.5,5548,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344821,99970.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.67,60.022,1547344804,"201051344001158","174011545737251",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,1180985.6,1180985.6,1370,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344823,99971.00
01/12/2019 21:00,2,0.000,ALERT,212.61,298.47,60.038,1547344804,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1192459.9,1192459.9,9243,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344825,99972.00
01/12/2019 21:00,2,0.000,ALERT,212.83,298.47,59.964,1547344804,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,968004.7,968004.7,9326,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344827,99973.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.07,60.075,1547344804,"201051344000685","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1196705.5,1196705.5,9278,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344829,99974.00
01/12/2019 21:00,2,0.000,ALERT,212.61,298.47,60.033,1547344804,"201051344000651","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1190529.1,1190529.1,9275,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344830,99975.00
01/12/2019 21:00,2,0.000,ALERT,212.61,300.57,60.017,1547344804,"201051344000594","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1205452.6,1205452.6,33080,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344832,99976.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.97,60.017,1547344804,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1189598.0,1189598.0,1376,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344834,99977.00
01/12/2019 21:00,2,0.000,ALERT,212.61,299.07,60.022,1547344804,"201051344000585","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1205300.8,1205300.8,9311,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344836,99978.00
01/12/2019 21:00,2,0.000,ALERT,213.29,299.67,60.012,1547344804,"201051344000853","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1205329.5,1205329.5,1361,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344838,99979.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.37,60.022,1547344804,"201051344001145","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1204158.3,1204158.3,9257,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344839,99980.00
01/12/2019 21:00,2,0.000,ALERT,212.61,299.37,60.038,1547344804,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1198138.0,1198138.0,9277,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344841,99981.00
01/12/2019 21:00,2,0.000,ALERT,211.93,299.07,60.006,1547344804,"201051344001135","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1186551.3,1186551.3,9257,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344843,99982.00
01/12/2019 21:00,2,0.000,ALERT,212.61,299.97,60.028,1547344804,"201051344000983","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1204938.3,1204938.3,1362,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344845,99983.00
01/12/2019 21:00,2,0.000,ALERT,212.38,298.77,60.022,1547344804,"201051344001203","174011545737251",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,1195320.4,1195320.4,9290,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344847,99984.00
01/12/2019 21:00,2,0.000,ALERT,212.38,299.37,59.990,1547344804,"201051344001230","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1189817.1,1189817.1,9281,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344849,99985.00
01/12/2019 21:00,2,0.000,ALERT,212.16,298.77,59.996,1547344804,"201051344000646","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1184490.5,1184490.5,9279,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344851,99986.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.07,59.996,1547344804,"201051344000867","174011545737251",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,1186483.7,1186483.7,33115,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344852,99987.00
01/12/2019 21:00,2,0.000,ALERT,213.29,299.37,60.028,1547344804,"201051344000633","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1185405.9,1185405.9,33162,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344854,99988.00
01/12/2019 21:00,2,0.000,ALERT,211.93,299.07,59.990,1547344804,"201051344000955","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1203311.2,1203311.2,9275,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344856,99989.00
01/12/2019 21:00,2,0.000,ALERT,212.61,298.77,59.969,1547344804,"201051344000648","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1193465.5,1193465.5,33084,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344858,99990.00
01/12/2019 21:00,2,0.000,ALERT,213.06,299.67,60.022,1547344804,"201051344000645","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1197754.1,1197754.1,33081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547344860,99991.00
01/12/2019 21:00,2,0.000,ALERT,212.61,300.27,59.990,1547344804,"201051344000569","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1214756.5,1214756.5,1351,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547344861,99992.00
01/12/2019 21:00,2,0.000,ALERT,212.83,299.07,59.990,1547344804,"179051228000119","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1291.5,1291.5,1359,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547344863,99993.00
01/12/2019 21:15,2,0.000,ALERT,212.83,300.57,60.012,1547345704,"201051344000579","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1214550.2,1214550.2,1372,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345706,99994.00
01/12/2019 21:15,2,0.000,ALERT,212.38,298.17,60.043,1547345704,"201051344001025","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1199354.6,1199354.6,9292,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345708,99995.00
01/12/2019 21:15,2,0.000,ALERT,212.38,299.07,60.022,1547345704,"201051344001093","174011545737251",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,1191469.7,1191469.7,9274,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345709,99996.00
01/12/2019 21:15,2,0.000,ALERT,212.83,299.97,60.001,1547345704,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1200746.0,1200746.0,1372,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345711,99997.00
01/12/2019 21:15,2,0.000,ALERT,212.38,299.37,60.017,1547345704,"201051344000890","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1195796.1,1195796.1,9271,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345713,99998.00
01/12/2019 21:15,2,0.000,ALERT,212.61,299.67,60.012,1547345704,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,936875.0,936875.0,1384,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345715,99999.00
01/12/2019 21:15,2,0.000,ALERT,213.06,299.97,60.033,1547345704,"201051344000582","174011545737251",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,1175705.8,1175705.8,9239,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345717,100000.00
01/12/2019 21:15,2,0.000,ALERT,212.83,300.57,60.006,1547345704,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1187701.1,1187701.1,33115,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345719,100001.00
01/12/2019 21:15,2,0.000,ALERT,213.29,300.27,59.969,1547345704,"201051344000576","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1201125.5,1201125.5,5550,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345720,100002.00
01/12/2019 21:15,2,0.000,ALERT,213.06,299.97,60.006,1547345704,"201051344001158","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1180985.6,1180985.6,1372,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345722,100003.00
01/12/2019 21:15,2,0.000,ALERT,212.61,298.77,60.006,1547345704,"201051344000917","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1192459.9,1192459.9,9245,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345724,100004.00
01/12/2019 21:15,2,0.000,ALERT,212.83,298.77,60.006,1547345704,"201051344000417","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,968004.7,968004.7,9328,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345726,100005.00
01/12/2019 21:15,2,0.000,ALERT,213.06,299.07,60.006,1547345704,"201051344000685","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1196705.5,1196705.5,9280,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345728,100006.00
01/12/2019 21:15,2,0.000,ALERT,212.61,298.17,60.033,1547345704,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1190529.1,1190529.1,9277,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345730,100007.00
01/12/2019 21:15,2,0.000,ALERT,212.61,300.27,60.006,1547345704,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1205452.6,1205452.6,33082,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345732,100008.00
01/12/2019 21:15,2,0.000,ALERT,213.06,299.67,60.012,1547345704,"201051344000469","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1189598.0,1189598.0,1378,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345733,100009.00
01/12/2019 21:15,2,0.000,ALERT,212.61,299.07,59.996,1547345704,"201051344000585","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1205300.8,1205300.8,9313,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345735,100010.00
01/12/2019 21:15,2,0.000,ALERT,213.51,299.67,60.001,1547345704,"201051344000853","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1205329.5,1205329.5,1363,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345737,100011.00
01/12/2019 21:15,2,0.000,ALERT,212.83,299.07,60.017,1547345704,"201051344001145","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1204158.3,1204158.3,9259,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345739,100012.00
01/12/2019 21:15,2,0.000,ALERT,212.61,299.07,60.022,1547345704,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1198138.0,1198138.0,9279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345741,100013.00
01/12/2019 21:15,2,0.000,ALERT,212.38,299.07,60.012,1547345704,"201051344001135","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1186551.3,1186551.3,9259,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345743,100014.00
01/12/2019 21:15,2,0.000,ALERT,212.83,299.97,59.996,1547345704,"201051344000983","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1204938.3,1204938.3,1364,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345744,100015.00
01/12/2019 21:15,2,0.000,ALERT,212.61,298.77,60.012,1547345704,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1195320.4,1195320.4,9292,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345746,100016.00
01/12/2019 21:15,2,0.000,ALERT,212.61,299.37,60.012,1547345704,"201051344001230","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1189817.1,1189817.1,9283,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345748,100017.00
01/12/2019 21:15,2,0.000,ALERT,212.16,298.77,60.012,1547345704,"201051344000646","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1184490.5,1184490.5,9281,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345750,100018.00
01/12/2019 21:15,2,0.000,ALERT,213.29,299.37,59.996,1547345704,"201051344000867","174011545737251",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,1186483.7,1186483.7,33117,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345752,100019.00
01/12/2019 21:15,2,0.000,ALERT,213.51,299.67,60.001,1547345704,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1185405.9,1185405.9,33164,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345754,100020.00
01/12/2019 21:15,2,0.000,ALERT,212.16,299.07,60.028,1547345704,"201051344000955","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1203311.2,1203311.2,9277,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547345755,100021.00
01/12/2019 21:15,2,0.000,ALERT,213.06,299.37,60.006,1547345704,"201051344000648","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1193465.5,1193465.5,33086,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345757,100022.00
01/12/2019 21:15,2,0.000,ALERT,213.29,299.67,60.028,1547345704,"201051344000645","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1197754.1,1197754.1,33083,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345759,100023.00
01/12/2019 21:15,2,0.000,ALERT,213.06,300.57,60.028,1547345704,"201051344000569","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1214756.5,1214756.5,1353,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547345761,100024.00
01/12/2019 21:15,2,0.000,ALERT,213.29,299.67,60.022,1547345704,"179051228000119","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1291.5,1291.5,1361,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547345763,100025.00
01/12/2019 21:30,2,0.000,ALERT,213.06,300.57,59.953,1547346604,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1214550.2,1214550.2,1374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346606,100026.00
01/12/2019 21:30,2,0.000,ALERT,212.16,298.47,59.996,1547346604,"201051344001025","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1199354.6,1199354.6,9294,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346608,100027.00
01/12/2019 21:30,2,0.000,ALERT,212.38,299.37,60.006,1547346604,"201051344001093","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1191469.7,1191469.7,9276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346610,100028.00
01/12/2019 21:30,2,0.000,ALERT,212.83,299.97,60.006,1547346604,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1200746.0,1200746.0,1374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346612,100029.00
01/12/2019 21:30,2,0.000,ALERT,212.16,299.67,60.001,1547346604,"201051344000890","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1195796.1,1195796.1,9273,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346614,100030.00
01/12/2019 21:30,2,0.000,ALERT,212.83,299.67,60.012,1547346604,"201051344000988","174011545737251",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,936875.0,936875.0,1386,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346615,100031.00
01/12/2019 21:30,2,0.000,ALERT,212.83,300.27,60.006,1547346604,"201051344000582","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1175705.8,1175705.8,9241,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346617,100032.00
01/12/2019 21:30,2,0.000,ALERT,213.06,300.57,60.054,1547346604,"201051344000868","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1187701.1,1187701.1,33117,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346619,100033.00
01/12/2019 21:30,2,0.000,ALERT,213.51,300.57,60.012,1547346604,"201051344000576","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1201125.5,1201125.5,5552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346621,100034.00
01/12/2019 21:30,2,0.000,ALERT,213.06,299.97,60.017,1547346604,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1180985.6,1180985.6,1374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346623,100035.00
01/12/2019 21:30,2,0.000,ALERT,212.61,298.77,60.022,1547346604,"201051344000917","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1192459.9,1192459.9,9247,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346625,100036.00
01/12/2019 21:30,2,0.000,ALERT,212.61,298.77,60.012,1547346604,"201051344000417","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,968004.7,968004.7,9330,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346627,100037.00
01/12/2019 21:30,2,0.000,ALERT,212.61,299.07,60.012,1547346604,"201051344000685","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1196705.5,1196705.5,9282,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346629,100038.00
01/12/2019 21:30,2,0.000,ALERT,212.61,298.47,60.006,1547346604,"201051344000651","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1190529.1,1190529.1,9279,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346630,100039.00
01/12/2019 21:30,2,0.000,ALERT,212.61,300.27,59.996,1547346604,"201051344000594","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1205452.6,1205452.6,33084,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346632,100040.00
01/12/2019 21:30,2,0.000,ALERT,213.06,299.97,59.990,1547346604,"201051344000469","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1189598.0,1189598.0,1380,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346634,100041.00
01/12/2019 21:30,2,0.000,ALERT,212.38,299.37,59.990,1547346604,"201051344000585","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1205300.8,1205300.8,9315,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346636,100042.00
01/12/2019 21:30,2,0.000,ALERT,213.51,299.67,60.022,1547346604,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1205329.5,1205329.5,1365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346638,100043.00
01/12/2019 21:30,2,0.000,ALERT,212.61,299.37,60.033,1547346604,"201051344001145","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1204158.3,1204158.3,9261,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346640,100044.00
01/12/2019 21:30,2,0.000,ALERT,212.38,299.07,60.001,1547346604,"201051344000438","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1198138.0,1198138.0,9281,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346642,100045.00
01/12/2019 21:30,2,0.000,ALERT,211.93,299.07,60.065,1547346604,"201051344001135","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1186551.3,1186551.3,9261,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346643,100046.00
01/12/2019 21:30,2,0.000,ALERT,213.06,299.97,60.028,1547346604,"201051344000983","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1204938.3,1204938.3,1366,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346645,100047.00
01/12/2019 21:30,2,0.000,ALERT,212.16,298.47,60.028,1547346604,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1195320.4,1195320.4,9294,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346647,100048.00
01/12/2019 21:30,2,0.000,ALERT,212.38,299.37,60.033,1547346604,"201051344001230","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1189817.1,1189817.1,9285,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346649,100049.00
01/12/2019 21:30,2,0.000,ALERT,211.93,298.77,60.043,1547346604,"201051344000646","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1184490.5,1184490.5,9283,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346651,100050.00
01/12/2019 21:30,2,0.000,ALERT,213.29,299.07,60.049,1547346604,"201051344000867","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1186483.7,1186483.7,33119,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346652,100051.00
01/12/2019 21:30,2,0.000,ALERT,213.74,299.67,60.033,1547346604,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1185405.9,1185405.9,33166,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346654,100052.00
