ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 21:30,2,0.000,ALERT,211.93,299.07,60.033,1547346604,"201051344000955","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1203311.2,1203311.2,9279,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547346656,100053.00
01/12/2019 21:30,2,0.000,ALERT,213.06,299.37,60.017,1547346604,"201051344000648","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1193465.5,1193465.5,33088,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346658,100054.00
01/12/2019 21:30,2,0.000,ALERT,213.29,299.97,60.038,1547346604,"201051344000645","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1197754.1,1197754.1,33085,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346660,100055.00
01/12/2019 21:30,2,0.000,ALERT,213.06,300.57,60.043,1547346604,"201051344000569","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1214756.5,1214756.5,1355,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547346662,100056.00
01/12/2019 21:30,2,0.000,ALERT,213.29,299.37,60.043,1547346604,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1291.5,1291.5,1363,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547346663,100057.00
01/12/2019 21:45,2,0.000,ALERT,213.29,300.87,60.022,1547347505,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1214550.2,1214550.2,1376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347507,100058.00
01/12/2019 21:45,2,0.000,ALERT,212.61,298.77,60.022,1547347505,"201051344001025","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1199354.6,1199354.6,9296,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347509,100059.00
01/12/2019 21:45,2,0.000,ALERT,212.83,299.37,60.028,1547347505,"201051344001093","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,1191469.7,1191469.7,9278,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347510,100060.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.97,60.028,1547347505,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1200746.0,1200746.0,1376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347512,100061.00
01/12/2019 21:45,2,0.000,ALERT,212.61,299.97,60.028,1547347505,"201051344000890","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1195796.1,1195796.1,9275,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347514,100062.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.97,60.033,1547347505,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,936875.0,936875.0,1388,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347516,100063.00
01/12/2019 21:45,2,0.000,ALERT,213.29,300.57,60.033,1547347505,"201051344000582","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1175705.8,1175705.8,9243,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347518,100064.00
01/12/2019 21:45,2,0.000,ALERT,213.06,300.57,60.033,1547347505,"201051344000868","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1187701.1,1187701.1,33119,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347519,100065.00
01/12/2019 21:45,2,0.000,ALERT,213.74,300.57,60.028,1547347505,"201051344000576","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1201125.5,1201125.5,5554,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347521,100066.00
01/12/2019 21:45,2,0.000,ALERT,213.29,300.27,60.033,1547347505,"201051344001158","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1180985.6,1180985.6,1376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347523,100067.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.37,60.033,1547347505,"201051344000917","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1192459.9,1192459.9,9249,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347525,100068.00
01/12/2019 21:45,2,0.000,ALERT,213.29,299.37,60.001,1547347505,"201051344000417","174011545737251",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,968004.7,968004.7,9332,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347527,100069.00
01/12/2019 21:45,2,0.000,ALERT,213.29,299.67,60.028,1547347505,"201051344000685","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1196705.5,1196705.5,9284,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347528,100070.00
01/12/2019 21:45,2,0.000,ALERT,213.06,298.77,60.033,1547347505,"201051344000651","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1190529.1,1190529.1,9281,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347530,100071.00
01/12/2019 21:45,2,0.000,ALERT,212.83,301.17,60.059,1547347505,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1205452.6,1205452.6,33086,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347532,100072.00
01/12/2019 21:45,2,0.000,ALERT,213.29,300.87,60.022,1547347505,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1189598.0,1189598.0,1382,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347534,100073.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.67,60.017,1547347505,"201051344000585","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1205300.8,1205300.8,9317,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347536,100074.00
01/12/2019 21:45,2,0.000,ALERT,213.74,299.97,59.990,1547347505,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1205329.5,1205329.5,1367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347537,100075.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.67,59.985,1547347505,"201051344001145","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1204158.3,1204158.3,9263,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347539,100076.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.67,59.996,1547347505,"201051344000438","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1198138.0,1198138.0,9283,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347541,100077.00
01/12/2019 21:45,2,0.000,ALERT,212.61,299.67,60.017,1547347505,"201051344001135","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1186551.3,1186551.3,9263,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347543,100078.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.97,60.017,1547347505,"201051344000983","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1204938.3,1204938.3,1368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347545,100079.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.37,60.033,1547347505,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1195320.4,1195320.4,9296,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347547,100080.00
01/12/2019 21:45,2,0.000,ALERT,213.06,299.97,60.028,1547347505,"201051344001230","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1189817.1,1189817.1,9287,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347548,100081.00
01/12/2019 21:45,2,0.000,ALERT,212.61,299.67,60.028,1547347505,"201051344000646","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1184490.5,1184490.5,9285,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347550,100082.00
01/12/2019 21:45,2,0.000,ALERT,213.29,299.37,60.001,1547347505,"201051344000867","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1186483.7,1186483.7,33121,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347552,100083.00
01/12/2019 21:45,2,0.000,ALERT,213.74,299.67,60.022,1547347505,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1185405.9,1185405.9,33168,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347554,100084.00
01/12/2019 21:45,2,0.000,ALERT,212.61,299.97,60.028,1547347505,"201051344000955","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1203311.2,1203311.2,9281,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347556,100085.00
01/12/2019 21:45,2,0.000,ALERT,213.29,299.67,59.996,1547347505,"201051344000648","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1193465.5,1193465.5,33090,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347557,100086.00
01/12/2019 21:45,2,0.000,ALERT,213.51,299.97,60.017,1547347505,"201051344000645","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1197754.1,1197754.1,33087,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547347559,100087.00
01/12/2019 21:45,2,0.000,ALERT,213.29,300.87,60.022,1547347505,"201051344000569","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1214756.5,1214756.5,1357,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547347561,100088.00
01/12/2019 21:45,2,0.000,ALERT,213.51,299.67,60.033,1547347505,"179051228000119","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1291.5,1291.5,1365,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547347563,100089.00
01/12/2019 22:00,2,0.000,ALERT,213.29,301.17,60.006,1547348404,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1214550.2,1214550.2,1378,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348406,100090.00
01/12/2019 22:00,2,0.000,ALERT,212.83,299.07,60.059,1547348404,"201051344001025","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1199354.6,1199354.6,9298,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348408,100091.00
01/12/2019 22:00,2,0.000,ALERT,213.06,299.67,60.012,1547348404,"201051344001093","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1191469.7,1191469.7,9280,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348409,100092.00
01/12/2019 22:00,2,0.000,ALERT,213.29,300.57,60.022,1547348404,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1200746.0,1200746.0,1378,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348411,100093.00
01/12/2019 22:00,2,0.000,ALERT,213.06,299.97,60.028,1547348404,"201051344000890","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1195796.1,1195796.1,9277,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348413,100094.00
01/12/2019 22:00,2,0.000,ALERT,213.06,300.27,60.028,1547348404,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,936875.0,936875.0,1390,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348415,100095.00
01/12/2019 22:00,2,0.000,ALERT,213.51,300.87,60.028,1547348404,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1175705.8,1175705.8,9245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348417,100096.00
01/12/2019 22:00,2,0.000,ALERT,213.51,301.17,60.070,1547348404,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1187701.1,1187701.1,33121,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348418,100097.00
01/12/2019 22:00,2,0.000,ALERT,213.96,301.17,60.033,1547348404,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1201125.5,1201125.5,5556,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348420,100098.00
01/12/2019 22:00,2,0.000,ALERT,213.51,300.57,60.033,1547348404,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1180985.6,1180985.6,1378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348422,100099.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.37,60.043,1547348404,"201051344000917","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1192459.9,1192459.9,9251,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348424,100100.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.07,60.033,1547348404,"201051344000417","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,968004.7,968004.7,9334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348426,100101.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.67,60.065,1547348404,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1196705.5,1196705.5,9286,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348427,100102.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.07,60.049,1547348404,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1190529.1,1190529.1,9283,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348429,100103.00
01/12/2019 22:00,2,0.000,ALERT,213.06,301.17,60.038,1547348404,"201051344000594","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1205452.6,1205452.6,33088,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348431,100104.00
01/12/2019 22:00,2,0.000,ALERT,213.51,300.57,60.038,1547348404,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1189598.0,1189598.0,1384,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348433,100105.00
01/12/2019 22:00,2,0.000,ALERT,213.06,299.67,60.070,1547348404,"201051344000585","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1205300.8,1205300.8,9319,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348435,100106.00
01/12/2019 22:00,2,0.000,ALERT,213.96,300.27,60.054,1547348404,"201051344000853","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1205329.5,1205329.5,1369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348437,100107.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.97,60.049,1547348404,"201051344001145","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1204158.3,1204158.3,9265,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348439,100108.00
01/12/2019 22:00,2,0.000,ALERT,213.06,299.67,60.038,1547348404,"201051344000438","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1198138.0,1198138.0,9285,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348441,100109.00
01/12/2019 22:00,2,0.000,ALERT,212.83,299.67,60.038,1547348404,"201051344001135","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1186551.3,1186551.3,9265,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348443,100110.00
01/12/2019 22:00,2,0.000,ALERT,213.29,300.57,60.043,1547348404,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1204938.3,1204938.3,1370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348444,100111.00
01/12/2019 22:00,2,0.000,ALERT,213.29,299.37,60.049,1547348404,"201051344001203","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1195320.4,1195320.4,9298,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348446,100112.00
01/12/2019 22:00,2,0.000,ALERT,213.06,299.97,60.043,1547348404,"201051344001230","174011545737251",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,1189817.1,1189817.1,9289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348448,100113.00
01/12/2019 22:00,2,0.000,ALERT,212.83,299.67,60.043,1547348404,"201051344000646","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1184490.5,1184490.5,9287,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348450,100114.00
01/12/2019 22:00,2,0.000,ALERT,213.74,299.97,60.038,1547348404,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1186483.7,1186483.7,33123,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348452,100115.00
01/12/2019 22:00,2,0.000,ALERT,213.96,299.97,60.043,1547348404,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1185405.9,1185405.9,33170,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348453,100116.00
01/12/2019 22:00,2,0.000,ALERT,212.61,299.67,60.038,1547348404,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,1203311.2,1203311.2,9283,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348455,100117.00
01/12/2019 22:00,2,0.000,ALERT,213.51,299.97,60.043,1547348404,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1193465.5,1193465.5,33092,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547348457,100118.00
01/12/2019 22:00,2,0.000,ALERT,213.74,300.57,60.043,1547348404,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1197754.1,1197754.1,33089,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348459,100119.00
01/12/2019 22:00,2,0.000,ALERT,213.51,301.17,60.022,1547348404,"201051344000569","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1214756.5,1214756.5,1359,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547348461,100120.00
01/12/2019 22:00,2,0.000,ALERT,213.96,300.27,60.006,1547348404,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1291.5,1291.5,1367,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547348462,100121.00
01/12/2019 22:15,2,0.000,ALERT,213.74,301.77,60.012,1547349305,"201051344000579","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1214550.2,1214550.2,1380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349307,100122.00
01/12/2019 22:15,2,0.000,ALERT,213.06,299.37,60.017,1547349305,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1199354.6,1199354.6,9300,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349309,100123.00
01/12/2019 22:15,2,0.000,ALERT,213.29,299.97,60.012,1547349305,"201051344001093","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1191469.7,1191469.7,9282,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349310,100124.00
01/12/2019 22:15,2,0.000,ALERT,213.51,300.87,60.059,1547349305,"201051344000458","174011545737251",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,1200746.0,1200746.0,1380,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349312,100125.00
01/12/2019 22:15,2,0.000,ALERT,213.06,300.57,60.001,1547349305,"201051344000890","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1195796.1,1195796.1,9279,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349314,100126.00
01/12/2019 22:15,2,0.000,ALERT,213.51,300.57,60.017,1547349305,"201051344000988","174011545737251",0.00,-2.50,0,295.46,302.37,0.0,0.0,0.000,936875.0,936875.0,1392,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349316,100127.00
01/12/2019 22:15,2,0.000,ALERT,213.74,300.87,60.017,1547349305,"201051344000582","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1175705.8,1175705.8,9247,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349318,100128.00
01/12/2019 22:15,2,0.000,ALERT,213.74,301.77,60.022,1547349305,"201051344000868","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1187701.1,1187701.1,33123,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349320,100129.00
01/12/2019 22:15,2,0.000,ALERT,214.19,301.47,60.022,1547349305,"201051344000576","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1201125.5,1201125.5,5558,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349321,100130.00
01/12/2019 22:15,2,0.000,ALERT,213.74,300.57,60.001,1547349305,"201051344001158","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1180985.6,1180985.6,1380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349323,100131.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1547349305,"201051344000917","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1192459.9,1192459.9,9253,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349325,100132.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.67,60.022,1547349305,"201051344000417","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,968004.7,968004.7,9336,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349327,100133.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.97,60.022,1547349305,"201051344000685","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1196705.5,1196705.5,9288,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349329,100134.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.37,60.033,1547349305,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1190529.1,1190529.1,9285,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349330,100135.00
01/12/2019 22:15,2,0.000,ALERT,213.29,301.17,59.985,1547349305,"201051344000594","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1205452.6,1205452.6,33090,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349332,100136.00
01/12/2019 22:15,2,0.000,ALERT,213.74,300.87,60.028,1547349305,"201051344000469","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1189598.0,1189598.0,1386,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349334,100137.00
01/12/2019 22:15,2,0.000,ALERT,213.51,300.27,60.028,1547349305,"201051344000585","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1205300.8,1205300.8,9321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349336,100138.00
01/12/2019 22:15,2,0.000,ALERT,214.19,300.57,60.059,1547349305,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1205329.5,1205329.5,1371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349338,100139.00
01/12/2019 22:15,2,0.000,ALERT,213.51,300.27,60.022,1547349305,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1204158.3,1204158.3,9267,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349340,100140.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.97,60.028,1547349305,"201051344000438","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1198138.0,1198138.0,9287,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349341,100141.00
01/12/2019 22:15,2,0.000,ALERT,212.83,299.67,60.017,1547349305,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1186551.3,1186551.3,9267,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349343,100142.00
01/12/2019 22:15,2,0.000,ALERT,213.51,300.87,60.022,1547349305,"201051344000983","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1204938.3,1204938.3,1372,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349345,100143.00
01/12/2019 22:15,2,0.000,ALERT,213.29,299.67,60.038,1547349305,"201051344001203","174011545737251",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,1195320.4,1195320.4,9300,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349347,100144.00
01/12/2019 22:15,2,0.000,ALERT,213.29,300.57,60.028,1547349305,"201051344001230","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1189817.1,1189817.1,9291,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349349,100145.00
01/12/2019 22:15,2,0.000,ALERT,213.06,299.97,60.022,1547349305,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1184490.5,1184490.5,9289,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349350,100146.00
01/12/2019 22:15,2,0.000,ALERT,213.74,299.97,60.028,1547349305,"201051344000867","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,1186483.7,1186483.7,33125,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349352,100147.00
01/12/2019 22:15,2,0.000,ALERT,214.19,300.27,59.975,1547349305,"201051344000633","174011545737251",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,1185405.9,1185405.9,33172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349354,100148.00
01/12/2019 22:15,2,0.000,ALERT,213.06,300.27,60.022,1547349305,"201051344000955","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1203311.2,1203311.2,9285,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349356,100149.00
01/12/2019 22:15,2,0.000,ALERT,213.51,299.97,60.043,1547349305,"201051344000648","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1193465.5,1193465.5,33094,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349358,100150.00
01/12/2019 22:15,2,0.000,ALERT,213.96,300.57,60.028,1547349305,"201051344000645","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1197754.1,1197754.1,33091,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547349359,100151.00
01/12/2019 22:15,2,0.000,ALERT,213.51,301.47,60.028,1547349305,"201051344000569","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1214756.5,1214756.5,1361,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547349361,100152.00
01/12/2019 22:15,2,0.000,ALERT,213.74,300.27,60.038,1547349305,"179051228000119","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1291.5,1291.5,1369,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547349363,100153.00
01/12/2019 22:30,2,0.000,ALERT,213.51,301.77,60.017,1547350204,"201051344000579","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1214550.2,1214550.2,1382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350206,100154.00
01/12/2019 22:30,2,0.000,ALERT,212.16,298.17,60.028,1547350204,"201051344001025","174011545737251",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,1199354.6,1199354.6,9302,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350209,100155.00
01/12/2019 22:30,2,0.000,ALERT,212.61,299.07,60.028,1547350204,"201051344001093","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1191469.7,1191469.7,9284,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350210,100156.00
01/12/2019 22:30,2,0.000,ALERT,213.29,300.87,60.043,1547350204,"201051344000458","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1200746.0,1200746.0,1382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350212,100157.00
01/12/2019 22:30,2,0.000,ALERT,212.38,299.37,60.075,1547350204,"201051344000890","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1195796.1,1195796.1,9281,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350214,100158.00
01/12/2019 22:30,2,0.000,ALERT,213.06,300.57,60.006,1547350204,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,936875.0,936875.0,1394,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350216,100159.00
01/12/2019 22:30,2,0.000,ALERT,213.06,299.67,60.022,1547350204,"201051344000582","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1175705.8,1175705.8,9249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350218,100160.00
01/12/2019 22:30,2,0.000,ALERT,213.29,301.47,60.038,1547350204,"201051344000868","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1187701.1,1187701.1,33125,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350220,100161.00
01/12/2019 22:30,2,0.000,ALERT,213.96,301.47,60.038,1547350204,"201051344000576","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1201125.5,1201125.5,5560,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350221,100162.00
01/12/2019 22:30,2,0.000,ALERT,213.51,300.57,60.028,1547350204,"201051344001158","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1180985.6,1180985.6,1382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350223,100163.00
01/12/2019 22:30,2,0.000,ALERT,212.83,298.47,60.006,1547350204,"201051344000917","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1192459.9,1192459.9,9255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350225,100164.00
01/12/2019 22:30,2,0.000,ALERT,212.83,298.17,60.033,1547350204,"201051344000417","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,968004.7,968004.7,9338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350227,100165.00
01/12/2019 22:30,2,0.000,ALERT,212.83,298.77,59.975,1547350204,"201051344000685","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1196705.5,1196705.5,9290,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350229,100166.00
01/12/2019 22:30,2,0.000,ALERT,212.83,298.47,59.980,1547350204,"201051344000651","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1190529.1,1190529.1,9287,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350230,100167.00
01/12/2019 22:30,2,0.000,ALERT,213.06,301.47,59.990,1547350204,"201051344000594","174011545737251",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,1205452.6,1205452.6,33092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350232,100168.00
01/12/2019 22:30,2,0.000,ALERT,213.51,300.87,60.022,1547350204,"201051344000469","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1189598.0,1189598.0,1388,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350234,100169.00
01/12/2019 22:30,2,0.000,ALERT,212.83,299.37,60.033,1547350204,"201051344000585","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1205300.8,1205300.8,9323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350236,100170.00
01/12/2019 22:30,2,0.000,ALERT,213.96,300.57,60.065,1547350204,"201051344000853","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1205329.5,1205329.5,1373,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350238,100171.00
01/12/2019 22:30,2,0.000,ALERT,212.83,299.07,60.033,1547350204,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1204158.3,1204158.3,9269,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350239,100172.00
01/12/2019 22:30,2,0.000,ALERT,212.61,299.07,60.028,1547350204,"201051344000438","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1198138.0,1198138.0,9289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350241,100173.00
01/12/2019 22:30,2,0.000,ALERT,212.16,299.07,60.022,1547350204,"201051344001135","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1186551.3,1186551.3,9269,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350243,100174.00
01/12/2019 22:30,2,0.000,ALERT,213.29,300.57,60.065,1547350204,"201051344000983","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1204938.3,1204938.3,1374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350245,100175.00
01/12/2019 22:30,2,0.000,ALERT,212.61,298.47,60.017,1547350204,"201051344001203","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1195320.4,1195320.4,9302,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350247,100176.00
01/12/2019 22:30,2,0.000,ALERT,212.38,299.07,60.017,1547350204,"201051344001230","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1189817.1,1189817.1,9293,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350248,100177.00
01/12/2019 22:30,2,0.000,ALERT,212.38,298.77,60.028,1547350204,"201051344000646","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1184490.5,1184490.5,9291,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350250,100178.00
01/12/2019 22:30,2,0.000,ALERT,213.51,300.27,60.028,1547350204,"201051344000867","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1186483.7,1186483.7,33127,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547350252,100179.00
01/12/2019 22:30,2,0.000,ALERT,213.96,300.57,60.033,1547350204,"201051344000633","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1185405.9,1185405.9,33174,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350254,100180.00
01/12/2019 22:30,2,0.000,ALERT,212.16,298.77,60.033,1547350204,"201051344000955","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1203311.2,1203311.2,9287,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350256,100181.00
01/12/2019 22:30,2,0.000,ALERT,213.29,299.67,60.028,1547350204,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,1193465.5,1193465.5,33096,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350258,100182.00
01/12/2019 22:30,2,0.000,ALERT,213.74,300.57,60.028,1547350204,"201051344000645","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1197754.1,1197754.1,33093,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350260,100183.00
01/12/2019 22:30,2,0.000,ALERT,213.29,301.17,60.065,1547350204,"201051344000569","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1214756.5,1214756.5,1363,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547350261,100184.00
01/12/2019 22:30,2,0.000,ALERT,213.51,299.97,60.022,1547350204,"179051228000119","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1291.5,1291.5,1371,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547350263,100185.00
01/12/2019 22:45,2,0.000,ALERT,213.96,302.37,60.049,1547351104,"201051344000579","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1214550.2,1214550.2,1384,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351106,100186.00
01/12/2019 22:45,2,0.000,ALERT,212.83,299.37,60.075,1547351104,"201051344001025","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1199354.6,1199354.6,9304,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351108,100187.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.97,60.022,1547351104,"201051344001093","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1191469.7,1191469.7,9286,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351110,100188.00
01/12/2019 22:45,2,0.000,ALERT,213.74,301.47,60.043,1547351104,"201051344000458","174011545737251",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,1200746.0,1200746.0,1384,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351111,100189.00
01/12/2019 22:45,2,0.000,ALERT,213.06,300.27,60.038,1547351104,"201051344000890","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1195796.1,1195796.1,9283,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351113,100190.00
01/12/2019 22:45,2,0.000,ALERT,213.51,301.47,60.038,1547351104,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,936875.0,936875.0,1396,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351115,100191.00
01/12/2019 22:45,2,0.000,ALERT,213.51,300.87,60.033,1547351104,"201051344000582","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1175705.8,1175705.8,9251,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351117,100192.00
01/12/2019 22:45,2,0.000,ALERT,213.74,302.07,60.033,1547351104,"201051344000868","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1187701.1,1187701.1,33127,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351119,100193.00
01/12/2019 22:45,2,0.000,ALERT,214.41,302.07,60.033,1547351104,"201051344000576","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1201125.5,1201125.5,5562,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351120,100194.00
01/12/2019 22:45,2,0.000,ALERT,213.96,301.47,60.075,1547351104,"201051344001158","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1180985.6,1180985.6,1384,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351122,100195.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.37,59.980,1547351104,"201051344000917","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1192459.9,1192459.9,9257,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351124,100196.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.37,60.028,1547351104,"201051344000417","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,968004.7,968004.7,9340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351126,100197.00
