ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2019 22:45,2,0.000,ALERT,213.51,299.67,60.038,1547351104,"201051344000685","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1196705.5,1196705.5,9292,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351128,100198.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.07,60.059,1547351104,"201051344000651","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1190529.1,1190529.1,9289,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351130,100199.00
01/12/2019 22:45,2,0.000,ALERT,213.74,302.68,60.028,1547351104,"201051344000594","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1205452.6,1205452.6,33094,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351131,100200.00
01/12/2019 22:45,2,0.000,ALERT,214.19,301.77,60.028,1547351104,"201051344000469","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1189598.0,1189598.0,1390,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351133,100201.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.97,60.017,1547351104,"201051344000585","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1205300.8,1205300.8,9325,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351135,100202.00
01/12/2019 22:45,2,0.000,ALERT,214.64,301.77,60.028,1547351104,"201051344000853","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1205329.5,1205329.5,1375,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351137,100203.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.97,59.980,1547351104,"201051344001145","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1204158.3,1204158.3,9271,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351139,100204.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1547351104,"201051344000438","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1198138.0,1198138.0,9291,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351141,100205.00
01/12/2019 22:45,2,0.000,ALERT,212.83,299.97,60.028,1547351104,"201051344001135","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1186551.3,1186551.3,9271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351142,100206.00
01/12/2019 22:45,2,0.000,ALERT,213.96,301.77,59.996,1547351104,"201051344000983","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1204938.3,1204938.3,1376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351144,100207.00
01/12/2019 22:45,2,0.000,ALERT,213.29,299.67,60.033,1547351104,"201051344001203","174011545737251",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,1195320.4,1195320.4,9304,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351146,100208.00
01/12/2019 22:45,2,0.000,ALERT,213.29,300.27,60.059,1547351104,"201051344001230","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1189817.1,1189817.1,9295,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351148,100209.00
01/12/2019 22:45,2,0.000,ALERT,212.83,299.67,60.070,1547351104,"201051344000646","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1184490.5,1184490.5,9293,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351150,100210.00
01/12/2019 22:45,2,0.000,ALERT,214.19,301.17,60.043,1547351104,"201051344000867","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1186483.7,1186483.7,33129,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351151,100211.00
01/12/2019 22:45,2,0.000,ALERT,214.64,301.47,60.054,1547351104,"201051344000633","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1185405.9,1185405.9,33176,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351153,100212.00
01/12/2019 22:45,2,0.000,ALERT,212.83,299.97,60.065,1547351104,"201051344000955","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1203311.2,1203311.2,9289,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351155,100213.00
01/12/2019 22:45,2,0.000,ALERT,214.19,301.17,60.028,1547351104,"201051344000648","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1193465.5,1193465.5,33098,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547351157,100214.00
01/12/2019 22:45,2,0.000,ALERT,214.41,301.47,60.033,1547351104,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1197754.1,1197754.1,33095,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351159,100215.00
01/12/2019 22:45,2,0.000,ALERT,213.96,302.37,60.043,1547351104,"201051344000569","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1214756.5,1214756.5,1365,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547351161,100216.00
01/12/2019 22:45,2,0.000,ALERT,214.19,301.17,60.059,1547351104,"179051228000119","174011545737251",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,1291.5,1291.5,1373,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547351163,100217.00
01/12/2019 23:00,2,0.000,ALERT,213.74,301.77,59.980,1547352004,"201051344000579","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1214550.2,1214550.2,1386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352006,100218.00
01/12/2019 23:00,2,0.000,ALERT,212.38,298.77,59.975,1547352004,"201051344001025","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1199354.6,1199354.6,9306,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352008,100219.00
01/12/2019 23:00,2,0.000,ALERT,212.61,299.67,59.990,1547352004,"201051344001093","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1191469.7,1191469.7,9288,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352010,100220.00
01/12/2019 23:00,2,0.000,ALERT,213.51,301.17,59.980,1547352004,"201051344000458","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1200746.0,1200746.0,1386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352012,100221.00
01/12/2019 23:00,2,0.000,ALERT,212.38,299.97,59.975,1547352004,"201051344000890","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1195796.1,1195796.1,9285,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352013,100222.00
01/12/2019 23:00,2,0.000,ALERT,213.51,300.87,59.990,1547352004,"201051344000988","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,936875.0,936875.0,1398,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352015,100223.00
01/12/2019 23:00,2,0.000,ALERT,213.06,300.57,59.985,1547352004,"201051344000582","174011545737251",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,1175705.8,1175705.8,9253,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352017,100224.00
01/12/2019 23:00,2,0.000,ALERT,213.51,301.47,59.985,1547352004,"201051344000868","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1187701.1,1187701.1,33129,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352019,100225.00
01/12/2019 23:00,2,0.000,ALERT,214.19,301.77,59.990,1547352004,"201051344000576","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1201125.5,1201125.5,5564,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352021,100226.00
01/12/2019 23:00,2,0.000,ALERT,213.74,300.87,59.990,1547352004,"201051344001158","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1180985.6,1180985.6,1386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352022,100227.00
01/12/2019 23:00,2,0.000,ALERT,212.61,299.07,60.001,1547352004,"201051344000917","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1192459.9,1192459.9,9259,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352024,100228.00
01/12/2019 23:00,2,0.000,ALERT,212.83,299.07,59.996,1547352004,"201051344000417","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,968004.7,968004.7,9342,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352026,100229.00
01/12/2019 23:00,2,0.000,ALERT,212.83,299.67,59.996,1547352004,"201051344000685","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1196705.5,1196705.5,9294,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352028,100230.00
01/12/2019 23:00,2,0.000,ALERT,212.61,299.07,60.012,1547352004,"201051344000651","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1190529.1,1190529.1,9291,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352030,100231.00
01/12/2019 23:00,2,0.000,ALERT,213.29,301.47,59.985,1547352004,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1205452.6,1205452.6,33096,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352032,100232.00
01/12/2019 23:00,2,0.000,ALERT,213.74,300.87,59.996,1547352004,"201051344000469","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1189598.0,1189598.0,1392,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352033,100233.00
01/12/2019 23:00,2,0.000,ALERT,212.83,299.97,59.996,1547352004,"201051344000585","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1205300.8,1205300.8,9327,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352035,100234.00
01/12/2019 23:00,2,0.000,ALERT,214.19,300.57,59.996,1547352004,"201051344000853","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1205329.5,1205329.5,1377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352037,100235.00
01/12/2019 23:00,2,0.000,ALERT,212.83,299.67,59.996,1547352004,"201051344001145","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1204158.3,1204158.3,9273,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352039,100236.00
01/12/2019 23:00,2,0.000,ALERT,212.61,299.67,60.001,1547352004,"201051344000438","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1198138.0,1198138.0,9293,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352041,100237.00
01/12/2019 23:00,2,0.000,ALERT,212.16,299.67,59.996,1547352004,"201051344001135","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1186551.3,1186551.3,9273,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352043,100238.00
01/12/2019 23:00,2,0.000,ALERT,213.74,301.17,59.990,1547352004,"201051344000983","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1204938.3,1204938.3,1378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352045,100239.00
01/12/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1547352004,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1195320.4,1195320.4,9306,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352047,100240.00
01/12/2019 23:00,2,0.000,ALERT,212.38,299.97,59.990,1547352004,"201051344001230","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1189817.1,1189817.1,9297,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352048,100241.00
01/12/2019 23:00,2,0.000,ALERT,212.38,299.67,59.985,1547352004,"201051344000646","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1184490.5,1184490.5,9295,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352050,100242.00
01/12/2019 23:00,2,0.000,ALERT,213.96,300.57,59.996,1547352004,"201051344000867","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1186483.7,1186483.7,33131,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352052,100243.00
01/12/2019 23:00,2,0.000,ALERT,214.41,300.87,59.980,1547352004,"201051344000633","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1185405.9,1185405.9,33178,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352054,100244.00
01/12/2019 23:00,2,0.000,ALERT,212.16,299.67,59.996,1547352004,"201051344000955","174011545737251",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,1203311.2,1203311.2,9291,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352056,100245.00
01/12/2019 23:00,2,0.000,ALERT,213.96,300.57,60.006,1547352004,"201051344000648","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1193465.5,1193465.5,33100,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352057,100246.00
01/12/2019 23:00,2,0.000,ALERT,214.19,300.87,60.012,1547352004,"201051344000645","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1197754.1,1197754.1,33097,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352059,100247.00
01/12/2019 23:00,2,0.000,ALERT,213.96,301.77,59.996,1547352004,"201051344000569","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1214756.5,1214756.5,1367,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352061,100248.00
01/12/2019 23:00,2,0.000,ALERT,213.96,300.57,59.996,1547352004,"179051228000119","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1291.5,1291.5,1375,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547352063,100249.00
01/12/2019 23:15,2,0.000,ALERT,211.70,299.07,60.049,1547352904,"201051344000579","174011545737251",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,1214550.2,1214550.2,1388,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352906,100250.00
01/12/2019 23:15,2,0.000,ALERT,211.25,297.26,60.033,1547352904,"201051344001025","174011545737251",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,1199354.6,1199354.6,9308,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352908,100251.00
01/12/2019 23:15,2,0.000,ALERT,211.48,297.57,60.038,1547352904,"201051344001093","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1191469.7,1191469.7,9290,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352910,100252.00
01/12/2019 23:15,2,0.000,ALERT,211.48,298.47,60.033,1547352904,"201051344000458","174011545737251",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,1200746.0,1200746.0,1388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352911,100253.00
01/12/2019 23:15,2,0.000,ALERT,211.25,298.17,59.990,1547352904,"201051344000890","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,1195796.1,1195796.1,9287,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352913,100254.00
01/12/2019 23:15,2,0.000,ALERT,211.48,298.17,60.033,1547352904,"201051344000988","174011545737251",0.00,-3.00,0,294.26,302.68,0.0,0.0,0.000,936875.0,936875.0,1400,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352915,100255.00
01/12/2019 23:15,2,0.000,ALERT,211.93,298.77,60.028,1547352904,"201051344000582","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1175705.8,1175705.8,9255,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352917,100256.00
01/12/2019 23:15,2,0.000,ALERT,211.70,299.07,60.012,1547352904,"201051344000868","174011545737251",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,1187701.1,1187701.1,33131,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352919,100257.00
01/12/2019 23:15,2,0.000,ALERT,212.16,299.07,60.028,1547352904,"201051344000576","174011545737251",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,1201125.5,1201125.5,5566,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352921,100258.00
01/12/2019 23:15,2,0.000,ALERT,211.70,298.47,60.022,1547352904,"201051344001158","174011545737251",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,1180985.6,1180985.6,1388,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352922,100259.00
01/12/2019 23:15,2,0.000,ALERT,211.70,297.26,60.038,1547352904,"201051344000917","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1192459.9,1192459.9,9261,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352924,100260.00
01/12/2019 23:15,2,0.000,ALERT,211.70,297.26,60.028,1547352904,"201051344000417","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,968004.7,968004.7,9344,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352926,100261.00
01/12/2019 23:15,2,0.000,ALERT,211.70,297.57,60.022,1547352904,"201051344000685","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1196705.5,1196705.5,9296,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352928,100262.00
01/12/2019 23:15,2,0.000,ALERT,211.48,296.96,60.022,1547352904,"201051344000651","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1190529.1,1190529.1,9293,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352930,100263.00
01/12/2019 23:15,2,0.000,ALERT,211.48,299.07,60.017,1547352904,"201051344000594","174011545737251",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,1205452.6,1205452.6,33098,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352931,100264.00
01/12/2019 23:15,2,0.000,ALERT,211.93,298.77,60.028,1547352904,"201051344000469","174011545737251",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,1189598.0,1189598.0,1394,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352933,100265.00
01/12/2019 23:15,2,0.000,ALERT,211.70,298.17,60.022,1547352904,"201051344000585","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1205300.8,1205300.8,9329,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352935,100266.00
01/12/2019 23:15,2,0.000,ALERT,212.38,298.77,60.028,1547352904,"201051344000853","174011545737251",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,1205329.5,1205329.5,1379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352937,100267.00
01/12/2019 23:15,2,0.000,ALERT,211.70,298.17,60.054,1547352904,"201051344001145","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1204158.3,1204158.3,9275,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352939,100268.00
01/12/2019 23:15,2,0.000,ALERT,211.48,297.87,60.022,1547352904,"201051344000438","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1198138.0,1198138.0,9295,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352940,100269.00
01/12/2019 23:15,2,0.000,ALERT,211.25,297.87,60.028,1547352904,"201051344001135","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1186551.3,1186551.3,9275,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352942,100270.00
01/12/2019 23:15,2,0.000,ALERT,211.70,298.77,60.054,1547352904,"201051344000983","174011545737251",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,1204938.3,1204938.3,1380,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352944,100271.00
01/12/2019 23:15,2,0.000,ALERT,211.48,297.26,60.017,1547352904,"201051344001203","174011545737251",0.00,-3.50,0,296.36,302.98,0.0,0.0,0.000,1195320.4,1195320.4,9308,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352946,100272.00
01/12/2019 23:15,2,0.000,ALERT,211.48,298.17,60.017,1547352904,"201051344001230","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1189817.1,1189817.1,9299,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352948,100273.00
01/12/2019 23:15,2,0.000,ALERT,211.25,297.57,60.028,1547352904,"201051344000646","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1184490.5,1184490.5,9297,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352949,100274.00
01/12/2019 23:15,2,0.000,ALERT,211.93,298.17,60.006,1547352904,"201051344000867","174011545737251",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,1186483.7,1186483.7,33133,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352951,100275.00
01/12/2019 23:15,2,0.000,ALERT,212.38,298.17,59.996,1547352904,"201051344000633","174011545737251",0.00,-3.50,0,295.16,302.68,0.0,0.0,0.000,1185405.9,1185405.9,33180,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352953,100276.00
01/12/2019 23:15,2,0.000,ALERT,211.03,297.87,60.022,1547352904,"201051344000955","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1203311.2,1203311.2,9293,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352955,100277.00
01/12/2019 23:15,2,0.000,ALERT,211.70,297.87,60.022,1547352904,"201051344000648","174011545737251",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,1193465.5,1193465.5,33102,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352957,100278.00
01/12/2019 23:15,2,0.000,ALERT,212.16,298.47,60.022,1547352904,"201051344000645","174011545737251",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,1197754.1,1197754.1,33099,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547352959,100279.00
01/12/2019 23:15,2,0.000,ALERT,211.70,299.07,60.028,1547352904,"201051344000569","174011545737251",0.00,-3.00,0,296.96,303.88,0.0,0.0,0.000,1214756.5,1214756.5,1369,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547352960,100280.00
01/12/2019 23:15,2,0.000,ALERT,211.93,298.17,60.075,1547352904,"179051228000119","174011545737251",0.00,-1.00,0,295.46,302.37,0.0,0.0,0.000,1291.5,1291.5,1377,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547352962,100281.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.67,60.049,1547353804,"201051344000579","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1214550.2,1214550.2,1390,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353806,100282.00
01/12/2019 23:30,2,0.000,ALERT,211.70,297.57,60.012,1547353804,"201051344001025","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1199354.6,1199354.6,9310,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353808,100283.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.47,59.996,1547353804,"201051344001093","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1191469.7,1191469.7,9292,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353810,100284.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.77,59.985,1547353804,"201051344000458","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1200746.0,1200746.0,1390,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353812,100285.00
01/12/2019 23:30,2,0.000,ALERT,211.70,298.77,60.028,1547353804,"201051344000890","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1195796.1,1195796.1,9289,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353814,100286.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.77,60.070,1547353804,"201051344000988","174011545737251",0.00,-3.00,0,293.66,299.97,0.0,0.0,0.000,936875.0,936875.0,1402,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353816,100287.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.07,59.990,1547353804,"201051344000582","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1175705.8,1175705.8,9257,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353817,100288.00
01/12/2019 23:30,2,0.000,ALERT,211.93,299.67,60.022,1547353804,"201051344000868","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1187701.1,1187701.1,33133,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353819,100289.00
01/12/2019 23:30,2,0.000,ALERT,212.61,299.67,60.054,1547353804,"201051344000576","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1201125.5,1201125.5,5568,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353821,100290.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.07,60.017,1547353804,"201051344001158","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1180985.6,1180985.6,1390,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353823,100291.00
01/12/2019 23:30,2,0.000,ALERT,211.93,297.87,60.017,1547353804,"201051344000917","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1192459.9,1192459.9,9263,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353825,100292.00
01/12/2019 23:30,2,0.000,ALERT,211.93,297.57,60.006,1547353804,"201051344000417","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,968004.7,968004.7,9346,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353826,100293.00
01/12/2019 23:30,2,0.000,ALERT,212.16,298.17,60.017,1547353804,"201051344000685","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1196705.5,1196705.5,9298,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353828,100294.00
01/12/2019 23:30,2,0.000,ALERT,211.93,297.57,60.022,1547353804,"201051344000651","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1190529.1,1190529.1,9295,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353830,100295.00
01/12/2019 23:30,2,0.000,ALERT,211.70,299.67,60.022,1547353804,"201051344000594","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1205452.6,1205452.6,33100,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353832,100296.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.07,60.028,1547353804,"201051344000469","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1189598.0,1189598.0,1396,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353834,100297.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.47,60.022,1547353804,"201051344000585","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1205300.8,1205300.8,9331,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353836,100298.00
01/12/2019 23:30,2,0.000,ALERT,212.61,299.07,60.028,1547353804,"201051344000853","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1205329.5,1205329.5,1381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353838,100299.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.77,60.028,1547353804,"201051344001145","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1204158.3,1204158.3,9277,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353840,100300.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.47,60.033,1547353804,"201051344000438","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1198138.0,1198138.0,9297,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353841,100301.00
01/12/2019 23:30,2,0.000,ALERT,211.48,298.47,60.022,1547353804,"201051344001135","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1186551.3,1186551.3,9277,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353843,100302.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.37,60.054,1547353804,"201051344000983","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1204938.3,1204938.3,1382,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353845,100303.00
01/12/2019 23:30,2,0.000,ALERT,211.93,298.17,60.017,1547353804,"201051344001203","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,1195320.4,1195320.4,9310,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353847,100304.00
01/12/2019 23:30,2,0.000,ALERT,211.70,298.77,60.017,1547353804,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1189817.1,1189817.1,9301,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353849,100305.00
01/12/2019 23:30,2,0.000,ALERT,211.48,298.17,60.017,1547353804,"201051344000646","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1184490.5,1184490.5,9299,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353851,100306.00
01/12/2019 23:30,2,0.000,ALERT,212.38,298.77,60.017,1547353804,"201051344000867","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1186483.7,1186483.7,33135,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353852,100307.00
01/12/2019 23:30,2,0.000,ALERT,212.83,299.07,60.022,1547353804,"201051344000633","174011545737251",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,1185405.9,1185405.9,33182,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353854,100308.00
01/12/2019 23:30,2,0.000,ALERT,211.48,298.47,59.996,1547353804,"201051344000955","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1203311.2,1203311.2,9295,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353856,100309.00
01/12/2019 23:30,2,0.000,ALERT,212.16,298.47,60.006,1547353804,"201051344000648","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1193465.5,1193465.5,33104,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353858,100310.00
01/12/2019 23:30,2,0.000,ALERT,212.61,299.07,60.049,1547353804,"201051344000645","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1197754.1,1197754.1,33101,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547353860,100311.00
01/12/2019 23:30,2,0.000,ALERT,212.16,299.67,60.017,1547353804,"201051344000569","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1214756.5,1214756.5,1371,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547353861,100312.00
01/12/2019 23:30,2,0.000,ALERT,212.38,298.47,60.033,1547353804,"179051228000119","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1291.5,1291.5,1379,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547353863,100313.00
01/12/2019 23:45,2,0.000,ALERT,211.93,299.67,60.043,1547354705,"201051344000579","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1214550.2,1214550.2,1392,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354707,100314.00
01/12/2019 23:45,2,0.000,ALERT,211.70,298.17,60.038,1547354705,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1199354.6,1199354.6,9312,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354709,100315.00
01/12/2019 23:45,2,0.000,ALERT,211.93,298.77,60.049,1547354705,"201051344001093","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1191469.7,1191469.7,9294,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354711,100316.00
01/12/2019 23:45,2,0.000,ALERT,211.93,299.07,60.022,1547354705,"201051344000458","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1200746.0,1200746.0,1392,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354712,100317.00
01/12/2019 23:45,2,0.000,ALERT,211.70,299.07,60.012,1547354705,"201051344000890","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1195796.1,1195796.1,9291,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354714,100318.00
01/12/2019 23:45,2,0.000,ALERT,211.70,298.77,60.006,1547354705,"201051344000988","174011545737251",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,936875.0,936875.0,1404,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354716,100319.00
01/12/2019 23:45,2,0.000,ALERT,212.38,299.67,60.022,1547354705,"201051344000582","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1175705.8,1175705.8,9259,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354718,100320.00
01/12/2019 23:45,2,0.000,ALERT,211.93,299.67,60.017,1547354705,"201051344000868","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1187701.1,1187701.1,33135,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354720,100321.00
01/12/2019 23:45,2,0.000,ALERT,212.38,299.37,60.017,1547354705,"201051344000576","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1201125.5,1201125.5,5570,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354722,100322.00
01/12/2019 23:45,2,0.000,ALERT,212.16,299.07,60.017,1547354705,"201051344001158","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1180985.6,1180985.6,1392,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354723,100323.00
01/12/2019 23:45,2,0.000,ALERT,211.93,298.17,60.022,1547354705,"201051344000917","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1192459.9,1192459.9,9265,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354725,100324.00
01/12/2019 23:45,2,0.000,ALERT,211.93,297.87,60.022,1547354705,"201051344000417","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,968004.7,968004.7,9348,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354727,100325.00
01/12/2019 23:45,2,0.000,ALERT,212.16,298.47,60.028,1547354705,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1196705.5,1196705.5,9300,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354729,100326.00
01/12/2019 23:45,2,0.000,ALERT,211.93,297.87,60.017,1547354705,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1190529.1,1190529.1,9297,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354731,100327.00
01/12/2019 23:45,2,0.000,ALERT,211.70,299.67,60.017,1547354705,"201051344000594","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1205452.6,1205452.6,33102,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354732,100328.00
01/12/2019 23:45,2,0.000,ALERT,212.16,299.07,60.012,1547354705,"201051344000469","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1189598.0,1189598.0,1398,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354734,100329.00
01/12/2019 23:45,2,0.000,ALERT,211.93,298.77,60.038,1547354705,"201051344000585","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1205300.8,1205300.8,9333,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354736,100330.00
01/12/2019 23:45,2,0.000,ALERT,212.61,299.07,60.017,1547354705,"201051344000853","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1205329.5,1205329.5,1383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354738,100331.00
01/12/2019 23:45,2,0.000,ALERT,211.93,298.77,60.001,1547354705,"201051344001145","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1204158.3,1204158.3,9279,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354740,100332.00
01/12/2019 23:45,2,0.000,ALERT,211.93,298.47,60.028,1547354705,"201051344000438","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1198138.0,1198138.0,9299,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354742,100333.00
01/12/2019 23:45,2,0.000,ALERT,211.48,298.77,60.012,1547354705,"201051344001135","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1186551.3,1186551.3,9279,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354744,100334.00
01/12/2019 23:45,2,0.000,ALERT,211.93,299.07,59.985,1547354705,"201051344000983","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1204938.3,1204938.3,1384,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354745,100335.00
01/12/2019 23:45,2,0.000,ALERT,211.93,297.87,60.012,1547354705,"201051344001203","174011545737251",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,1195320.4,1195320.4,9312,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354747,100336.00
01/12/2019 23:45,2,0.000,ALERT,211.93,299.07,60.017,1547354705,"201051344001230","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1189817.1,1189817.1,9303,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354749,100337.00
01/12/2019 23:45,2,0.000,ALERT,211.70,298.47,60.012,1547354705,"201051344000646","174011545737251",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,1184490.5,1184490.5,9301,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354751,100338.00
01/12/2019 23:45,2,0.000,ALERT,212.38,298.77,60.017,1547354705,"201051344000867","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1186483.7,1186483.7,33137,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354753,100339.00
01/12/2019 23:45,2,0.000,ALERT,212.83,298.77,59.996,1547354705,"201051344000633","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1185405.9,1185405.9,33184,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354755,100340.00
01/12/2019 23:45,2,0.000,ALERT,211.48,298.47,60.012,1547354705,"201051344000955","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1203311.2,1203311.2,9297,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354756,100341.00
01/12/2019 23:45,2,0.000,ALERT,212.16,298.47,60.012,1547354705,"201051344000648","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1193465.5,1193465.5,33106,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354758,100342.00
01/12/2019 23:45,2,0.000,ALERT,212.38,299.07,60.012,1547354705,"201051344000645","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1197754.1,1197754.1,33103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547354760,100343.00
01/12/2019 23:45,2,0.000,ALERT,212.16,299.97,60.017,1547354705,"201051344000569","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1214756.5,1214756.5,1373,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547354762,100344.00
01/12/2019 23:45,2,0.000,ALERT,212.38,298.77,60.012,1547354705,"179051228000119","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1291.5,1291.5,1381,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547354764,100345.00
